ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM-DD,kW,cf/h,cf/h,%,%hhv
177,2014-02-01,0.0,0.0,0.0,0.0,0.0
177,2014-02-02,0.0,0.0,0.0,0.0,0.0
177,2014-02-03,0.0,0.0,0.0,0.0,0.0
177,2014-02-04,0.0,0.0,0.0,0.0,0.0
177,2014-02-05,0.0,0.0,0.0,0.0,0.0
177,2014-02-06,0.0,0.0,0.0,0.0,0.0
177,2014-02-07,0.0,0.0,0.0,0.0,0.0
177,2014-02-08,0.0,0.0,0.0,0.0,0.0
177,2014-02-09,0.0,0.0,0.0,0.0,0.0
177,2014-02-10,0.0,0.0,0.0,0.0,0.0
177,2014-02-11,0.0,0.0,0.0,0.0,0.0
177,2014-02-12,0.0,0.0,0.0,0.0,0.0
177,2014-02-13,0.0,0.0,0.0,0.0,0.0
177,2014-02-14,0.0,0.0,0.0,0.0,0.0
177,2014-02-15,0.0,0.0,0.0,0.0,0.0
177,2014-02-16,0.0,0.0,0.0,0.0,0.0
177,2014-02-17,0.0,0.0,0.0,0.0,0.0
177,2014-02-18,86.24425000000001,1843.7505833333335,0.0,21.5610625,26.608048101408503
177,2014-02-19,211.60191666666665,4547.884958333333,0.0,52.90047916666667,26.46641784037847
177,2014-02-20,236.34604166666668,5037.016166666667,0.0,59.08651041666667,26.690703831978745
177,2014-02-21,245.57483333333334,5299.4325,0.0,61.39370833333334,26.3596434198903
177,2014-02-22,240.02416666666667,5154.058375,0.0,60.00604166666667,26.490531707560557
177,2014-02-23,255.32495833333334,5422.223,0.0,63.831239583333335,26.78557247312485
177,2014-02-24,249.32191666666665,5326.703375,0.0,62.33047916666666,26.624838468794138
177,2014-02-25,286.20625,6105.163541666666,0.0,71.5515625,26.66655104277339
177,2014-02-26,295.91795833333333,6283.43375,0.0,73.97948958333333,26.789173774919554
177,2014-02-27,303.178375,6417.3367916666675,0.0,75.79459374999999,26.873759511855656
177,2014-02-28,305.21958333333333,6440.503541666666,0.0,76.30489583333335,26.95737559383162
177,2014-03-01,314.386875,6630.296791666667,0.0,78.59671875,26.972206476076366
177,2014-03-02,315.70183333333335,6709.338041666667,0.0,78.92545833333332,26.765938022379704
177,2014-03-03,314.18583333333333,6692.9139583333335,0.0,78.54645833333333,26.702774900996296
177,2014-03-04,312.82683333333335,6671.325083333333,0.0,78.20670833333332,26.673311244518167
177,2014-03-05,306.79699999999997,6513.134166666667,0.0,76.69924999999999,26.794528670976504
177,2014-03-06,303.74,6505.029708333333,0.0,75.935,26.56059148282266
177,2014-03-07,296.42375,6502.008833333333,0.0,74.1059375,25.932863844668724
177,2014-03-08,291.91416666666663,6452.209750000001,0.0,72.97854166666666,25.735447994731135
177,2014-03-09,273.68458333333336,6068.404666666666,0.0,68.42114583333334,25.654339545711096
177,2014-03-10,263.9175,5843.218916666666,0.0,65.979375,25.69218668528692
177,2014-03-11,241.43666666666664,5384.867,0.0,60.35916666666667,25.50429265734676
177,2014-03-12,194.11291666666668,4488.9866250000005,0.0,48.52822916666666,24.59751089825436
177,2014-03-13,186.09208333333333,4175.591166666666,0.0,46.523020833333334,25.350992432994286
177,2014-03-14,186.98833333333334,4253.2231249999995,0.0,46.747083333333336,25.008139431773746
177,2014-03-15,180.12625,4211.6335,0.0,45.0315625,24.32828383769227
177,2014-03-16,193.68499999999997,4472.488833333334,0.0,48.42124999999999,24.633819842218347
177,2014-03-17,132.15625,3071.483791666667,0.0,33.0390625,24.475102363324368
177,2014-03-18,194.26166666666666,4549.266125,0.0,48.565416666666664,24.290184032460594
177,2014-03-19,71.69666666666667,1987.2037083333335,0.0,17.924166666666665,20.52303632378683
177,2014-03-20,183.15291666666667,4395.372333333334,0.0,45.78822916666667,23.70299401193442
177,2014-03-21,136.88291666666666,3347.8572916666667,0.0,34.22072916666667,23.257731432490665
177,2014-03-22,184.01,4785.2200416666665,0.0,46.0025,21.87381578177339
177,2014-03-23,100.03416666666668,3094.089625,0.0,25.008541666666666,18.39079515100414
177,2014-03-24,168.18375,4114.760083333334,0.0,42.045937499999994,23.25008534823243
177,2014-03-25,204.09041666666667,5067.11625,0.0,51.02260416666666,22.911144383926242
177,2014-03-26,206.84625000000003,5192.893541666667,0.0,51.71156250000001,22.658088584122318
177,2014-03-27,219.94541666666666,5303.522,0.0,54.986354166666665,23.590414919347726
177,2014-03-28,221.63958333333335,5421.046083333334,0.0,55.40989583333334,23.256762818106978
177,2014-03-29,232.48041666666666,5604.61625,0.0,58.120104166666664,23.59530152438576
177,2014-03-30,232.48749999999998,5651.039125,0.0,58.121875,23.402180848169813
177,2014-03-31,185.97458333333336,4303.068375,0.0,46.49364583333334,24.584443688459352
177,2014-04-01,252.87125,5727.685958333333,0.0,63.2178125,25.11338734142511
177,2014-04-02,245.37166666666667,5569.367208333333,0.0,61.34291666666667,25.061300114438744
177,2014-04-03,233.73166666666668,5265.816333333333,0.0,58.43291666666667,25.248575840736482
177,2014-04-04,291.7416666666667,6553.947125,0.0,72.93541666666667,25.320983150626535
177,2014-04-05,279.60166666666663,6306.743416666667,0.0,69.90041666666667,25.218522071985173
177,2014-04-06,275.625,6165.7446666666665,0.0,68.90625,25.42834580024235
177,2014-04-07,270.9166666666667,5901.571416666667,0.0,67.72916666666666,26.11277906768061
177,2014-04-08,276.8645833333333,6120.461166666667,0.0,69.21614583333333,25.731689088588194
177,2014-04-09,259.99333333333334,5857.974958333333,0.0,64.99833333333333,25.24641629511537
177,2014-04-10,250.87875,5698.988083333334,0.0,62.7196875,25.04097105279962
177,2014-04-11,253.5220833333333,5617.824375,0.0,63.38052083333333,25.670402296282376
177,2014-04-12,294.91041666666666,6410.418875,0.0,73.72760416666667,26.16909731147985
177,2014-04-13,306.16416666666663,6615.548416666667,0.0,76.54104166666667,26.325313111376676
177,2014-04-14,284.165,6106.916916666666,0.0,71.04125,26.46876097585685
177,2014-04-15,278.48083333333335,5914.473458333334,0.0,69.62020833333334,26.783310773210108
177,2014-04-16,313.24083333333334,6649.584041666666,0.0,78.31020833333334,26.79593584269539
177,2014-04-17,282.3929166666667,6069.335541666667,0.0,70.59822916666667,26.466571669081134
177,2014-04-18,288.89458333333334,6358.322041666666,0.0,72.22364583333334,25.845320155625355
177,2014-04-19,313.60833333333335,6990.800666666666,0.0,78.40208333333334,25.517945957422207
177,2014-04-20,54.490833333333335,1233.6569583333333,0.0,13.622708333333334,25.125463080909366
177,2014-04-21,0.0,7.916416666666667,0.0,0.0,0.0
177,2014-04-22,29.484166666666667,1125.5233333333333,0.0,7.371041666666667,14.90113648367031
177,2014-04-23,217.525,4974.915375,0.0,54.38125,24.87187449562061
177,2014-04-24,257.4554166666667,5602.07225,0.0,64.36385416666667,26.141973239852845
177,2014-04-25,286.26458333333335,6187.963041666667,0.0,71.56614583333334,26.315095299748148
177,2014-04-26,294.1354166666667,6390.9615,0.0,73.53385416666667,26.17978992893149
177,2014-04-27,276.4191666666667,5895.985583333334,0.0,69.10479166666667,26.668388813007848
177,2014-04-28,280.4166666666667,6026.98775,0.0,70.10416666666667,26.46601483837796
177,2014-04-29,238.28,5106.194791666667,0.0,59.57,26.544542892854615
177,2014-04-30,225.20833333333334,4789.48075,0.0,56.30208333333333,26.747368583628706
177,2014-05-01,242.51958333333334,5073.043375,0.0,60.629895833333336,27.193385269667857
177,2014-05-02,228.09124999999997,4796.354416666666,0.0,57.0228125,27.050942188679304
177,2014-05-03,220.75750000000002,4735.8417500000005,0.0,55.189375000000005,26.51571382919063
177,2014-05-04,165.87125,3585.6491666666666,0.0,41.4678125,26.3140903239511
177,2014-05-05,207.30208333333334,4403.14875,0.0,51.825520833333336,26.78091106266724
177,2014-05-06,171.26958333333334,3932.25525,0.0,42.817395833333336,24.77556562130882
177,2014-05-07,172.095,4042.179083333333,0.0,43.02375,24.217970179409622
177,2014-05-08,159.73041666666668,3851.34175,0.0,39.93260416666667,23.591774307544178
177,2014-05-09,152.88416666666666,3767.3294583333336,0.0,38.221041666666665,23.084153138377886
177,2014-05-10,120.76833333333333,2954.8322083333333,0.0,30.192083333333336,23.249054013073568
177,2014-05-11,134.34083333333334,3394.666458333333,0.0,33.585208333333334,22.511061091196634
177,2014-05-12,162.43375,3829.6843750000003,0.0,40.6084375,24.126722312026907
177,2014-05-13,143.45708333333332,3553.3591250000004,0.0,35.864270833333336,22.965078403882906
177,2014-05-14,144.3425,3579.777791666667,0.0,36.085625,22.93629107588812
177,2014-05-15,94.61458333333333,2783.523333333333,0.0,23.653645833333332,19.335181485615156
177,2014-05-16,172.84124999999997,4290.1502083333335,0.0,43.2103125,22.917114693099567
177,2014-05-17,186.10541666666666,4591.816833333333,0.0,46.526354166666664,23.05470108158471
177,2014-05-18,209.37375,5017.003083333333,0.0,52.3434375,23.739026296525605
177,2014-05-19,207.32791666666665,4627.146208333334,0.0,51.83197916666666,25.48763851856649
177,2014-05-20,197.47125000000003,4240.734208333333,0.0,49.3678125,26.4879202177461
177,2014-05-21,190.88166666666666,3997.2059166666663,0.0,47.720416666666665,27.163938257343688
177,2014-05-22,174.02458333333334,3635.0636250000002,0.0,43.506145833333335,27.232256167027735
177,2014-05-23,183.82833333333335,3929.6630833333334,0.0,45.95708333333333,26.609834327682787
177,2014-05-24,183.62249999999997,3985.032541666667,0.0,45.90562499999999,26.21072667735743
177,2014-05-25,179.20541666666668,3925.9373333333333,0.0,44.80135416666667,25.965267873325427
177,2014-05-26,182.03791666666666,3971.8347916666667,0.0,45.509479166666665,26.07088168617005
177,2014-05-27,183.56375,4003.1515833333337,0.0,45.89093749999999,26.083743674957425
177,2014-05-28,58.73291666666666,1287.9133749999999,0.0,14.683229166666667,25.940596170832446
177,2014-05-29,0.0,14.94925,0.0,0.0,0.0
177,2014-05-30,54.83208333333334,1234.7615416666665,0.0,13.708020833333334,25.260194526313796
177,2014-05-31,102.03916666666667,2275.6210833333334,0.0,25.509791666666665,25.506565979136415
177,2014-06-01,8.265833333333333,296.55916666666667,0.0,2.0664583333333333,15.854783990078799
177,2014-06-02,97.58833333333332,2275.625875,0.0,24.397083333333335,24.39394698148457
177,2014-06-03,184.09375,4022.8525833333333,0.0,46.0234375,26.030946769509388
177,2014-06-04,54.53125,1348.4327916666666,0.0,13.6328125,23.003884880308735
177,2014-06-05,80.33083333333333,1871.7564583333333,0.0,20.082708333333336,24.412821171795226
177,2014-06-06,158.11708333333334,3662.2665833333335,0.0,39.529270833333335,24.559180912379265
177,2014-06-07,210.98958333333334,4769.2581666666665,0.0,52.747395833333336,25.164900660010638
177,2014-06-08,210.34916666666666,4766.813041666667,0.0,52.58729166666667,25.101386732183073
177,2014-06-09,216.68458333333334,4873.236333333333,0.0,54.171145833333334,25.29272241043466
177,2014-06-10,184.19541666666666,4178.746208333333,0.0,46.048854166666665,25.073667464723027
177,2014-06-11,212.67458333333332,4821.171666666666,0.0,53.16864583333333,25.092736894062984
177,2014-06-12,211.45041666666668,4837.373916666666,0.0,52.86260416666667,24.86474012951736
177,2014-06-13,178.77083333333334,4083.5340416666663,0.0,44.69270833333333,24.902647557279423
177,2014-06-14,209.45333333333335,4670.475291666667,0.0,52.36333333333334,25.510045624341803
177,2014-06-15,209.73166666666668,4677.511208333333,0.0,52.43291666666667,25.505521578015582
177,2014-06-16,206.27333333333334,4596.629458333334,0.0,51.568333333333335,25.526344649133776
177,2014-06-17,142.85958333333335,3211.6711250000003,0.0,35.71489583333333,25.30249512583923
177,2014-06-18,197.97375,4518.744333333333,0.0,49.4934375,24.921540104467073
177,2014-06-19,197.98708333333332,4520.535416666667,0.0,49.49677083333333,24.91334370575265
177,2014-06-20,200.49458333333334,4645.977458333334,0.0,50.12364583333333,24.547687365166553
177,2014-06-21,203.76583333333335,4947.602416666667,0.0,50.94145833333334,23.42726606406166
177,2014-06-22,207.74749999999997,5192.695958333333,0.0,51.93687499999999,22.757678066442413
177,2014-06-23,211.1925,5468.2141249999995,0.0,52.798125,21.969390920660043
177,2014-06-24,212.5575,5463.212541666667,0.0,53.139375,22.13162865765313
177,2014-06-25,206.52333333333334,5164.731375,0.0,51.630833333333335,22.74607285090623
177,2014-06-26,206.17708333333334,4863.653499999999,0.0,51.544270833333336,24.113641641914754
177,2014-06-27,206.47666666666666,4742.088541666667,0.0,51.61916666666666,24.767738839873278
177,2014-06-28,205.59875,4696.086,0.0,51.3996875,24.90402055917772
177,2014-06-29,203.15374999999997,4637.452875,0.0,50.78843749999999,24.918986328603207
177,2014-06-30,203.05708333333334,4621.558041666666,0.0,50.764270833333335,24.992791722635122
177,2014-07-01,160.51583333333335,3633.6684583333335,0.0,40.12895833333334,25.127982251208948
177,2014-07-02,196.53125,4470.797416666667,0.0,49.1328125,25.005276603433664
177,2014-07-03,192.53916666666666,4421.8365,0.0,48.13479166666666,24.76859919452522
177,2014-07-04,192.66375000000002,4429.236,0.0,48.165937500000005,24.743220529454742
177,2014-07-05,28.0625,660.7129583333334,0.0,7.015625,24.160091330633932
177,2014-07-06,35.138333333333335,897.76575,0.0,8.784583333333334,22.263998462603162
177,2014-07-07,182.37750000000003,4418.1435833333335,0.0,45.59437500000001,23.48099361038195
177,2014-07-08,181.55458333333334,4478.517375,0.0,45.388645833333335,23.059930368014804
177,2014-07-09,119.81,2895.7967083333333,0.0,29.952499999999997,23.53477420239603
177,2014-07-10,182.54958333333332,4290.337166666667,0.0,45.63739583333333,24.203293110128392
177,2014-07-11,182.57000000000002,4283.033958333333,0.0,45.642500000000005,24.247274870330187
177,2014-07-12,182.55999999999997,4312.353041666666,0.0,45.64,24.081101971465245
177,2014-07-13,118.46083333333333,2821.12975,0.0,29.61520833333333,23.88563329795251
177,2014-07-14,71.36749999999999,1720.612,0.0,17.841874999999998,23.594054276424124
177,2014-07-15,204.9375,4960.9830833333335,0.0,51.234375,23.498423455955812
177,2014-07-16,181.58333333333334,4355.541666666667,0.0,45.395833333333336,23.71476630984155
177,2014-07-17,201.58833333333334,4807.010875,0.0,50.397083333333335,23.85477515923263
177,2014-07-18,44.04958333333334,1045.29075,0.0,11.012395833333334,23.971197793001082
177,2014-07-19,101.77333333333333,2393.550875,0.0,25.443333333333335,24.186686420210073
177,2014-07-20,197.35958333333335,4560.2001666666665,0.0,49.33989583333334,24.618373218217528
177,2014-07-21,195.09375,4517.469333333333,0.0,48.7734375,24.565928385199147
177,2014-07-22,102.73166666666667,2259.1929583333335,0.0,25.682916666666667,25.86640338680922
177,2014-07-23,213.57291666666666,4679.663375,0.0,53.393229166666664,25.96071220554881
177,2014-07-24,279.21625,6077.343833333333,0.0,69.8040625,26.134363064532877
177,2014-07-25,368.21583333333336,8353.432041666667,0.0,92.05395833333334,25.073938330540514
177,2014-07-26,325.08875,7454.212375,0.0,81.2721875,24.8076266128206
177,2014-07-27,337.8775,7809.988583333333,0.0,84.469375,24.608996867611726
177,2014-07-28,346.9483333333333,8007.772250000001,0.0,86.73708333333333,24.64552821721977
177,2014-07-29,369.86958333333337,8555.327583333334,0.0,92.46739583333334,24.59217907634312
177,2014-07-30,353.58874999999995,8240.981208333333,0.0,88.3971875,24.406446539191183
177,2014-07-31,355.53375,8258.728874999999,0.0,88.8834375,24.487963121927766
177,2014-08-01,339.9191666666667,7869.800291666666,0.0,84.97979166666667,24.56953740536911
177,2014-08-02,291.2708333333333,6773.0435,0.0,72.81770833333333,24.46234975868349
177,2014-08-03,4.510416666666667,182.88429166666666,0.0,1.1276041666666667,14.02895417556441
177,2014-08-04,173.69291666666666,3899.6149583333336,0.0,43.423229166666665,25.336429832066365
177,2014-08-05,268.3566666666667,5893.366166666667,0.0,67.08916666666667,25.90204187305103
177,2014-08-06,303.1354166666667,6649.807,0.0,75.78385416666666,25.93060663473224
177,2014-08-07,303.0833333333333,6586.302041666667,0.0,75.77083333333333,26.176130655276005
177,2014-08-08,321.24208333333337,6740.2408749999995,0.0,80.31052083333333,27.11078260529442
177,2014-08-09,324.1458333333333,6884.452416666667,0.0,81.03645833333334,26.782806198896953
177,2014-08-10,165.95583333333335,3693.28175,0.0,41.48895833333333,25.560251356699524
177,2014-08-11,283.6508333333333,6229.091,0.0,70.91270833333333,25.902663651530816
177,2014-08-12,259.0208333333333,5822.224999999999,0.0,64.75520833333334,25.306422205905438
177,2014-08-13,309.65625,6874.316916666667,0.0,77.4140625,25.623316325138383
177,2014-08-14,178.87249999999997,4074.2012916666667,0.0,44.718125,24.973886446107212
177,2014-08-15,93.24208333333333,2115.40175,0.0,23.310520833333335,25.072875669808088
177,2014-08-16,155.85958333333335,3759.1980416666665,0.0,38.96489583333334,23.584319138487647
177,2014-08-17,119.6875,2993.4400833333334,0.0,29.921874999999996,22.743812365711566
177,2014-08-18,201.78125,4958.135208333333,0.0,50.44531249999999,23.14981262486581
177,2014-08-19,165.32041666666666,4098.158,0.0,41.330104166666665,22.946837013252185
177,2014-08-20,201.26791666666668,4978.47425,0.0,50.31697916666666,22.996583728550082
177,2014-08-21,206.19291666666666,4853.20925,0.0,51.54822916666667,24.167390700745532
177,2014-08-22,220.61958333333334,5308.627708333333,0.0,55.15489583333333,23.63996495537093
177,2014-08-23,358.3854166666667,8835.530333333334,0.0,89.59635416666667,23.072929806087352
177,2014-08-24,230.69291666666666,5601.554958333333,0.0,57.67322916666667,23.426677367266848
177,2014-08-25,82.46625,1965.024375,0.0,20.6165625,23.87224935822997
177,2014-08-26,302.8304166666667,7190.205291666666,0.0,75.70760416666667,23.957596252066523
177,2014-08-27,152.94541666666666,3704.1790416666668,0.0,38.23635416666667,23.487107454020464
177,2014-08-28,115.80458333333333,2763.344291666667,0.0,28.95114583333333,23.838327837551947
177,2014-08-29,265.53416666666664,6373.748583333333,0.0,66.38354166666667,23.697935863654003
177,2014-08-30,177.65625,4170.020125,0.0,44.4140625,24.234126897648967
177,2014-08-31,218.47916666666666,5283.146958333334,0.0,54.619791666666664,23.52352369128395
177,2014-09-01,303.02333333333337,7856.723458333334,0.0,75.75583333333333,21.93914214900253
177,2014-09-02,317.72125,8664.354916666667,0.0,79.4303125,20.85907600122452
177,2014-09-03,304.07041666666663,7954.84375,0.0,76.01760416666666,21.74340491358558
177,2014-09-04,317.8541666666667,8014.461958333333,0.0,79.46354166666667,22.55997296872675
177,2014-09-05,319.0670833333333,8320.822333333334,0.0,79.76677083333334,21.81226629997481
177,2014-09-06,353.8125,8988.090958333332,0.0,88.453125,22.391889966734364
177,2014-09-07,320.29583333333335,8089.917291666668,0.0,80.07395833333334,22.521237233841035
177,2014-09-08,338.8125,8359.308458333333,0.0,84.703125,23.055476982413666
177,2014-09-09,341.73333333333335,8414.617958333334,0.0,85.43333333333334,23.101382864161955
177,2014-09-10,360.4375,8990.021333333332,0.0,90.109375,22.806271195722786
177,2014-09-11,359.4083333333333,8870.710916666667,0.0,89.85208333333333,23.047018688621762
177,2014-09-12,371.8958333333333,8960.678291666667,0.0,92.97395833333333,23.60834075747524
177,2014-09-13,360.67083333333335,8654.259791666665,0.0,90.16770833333334,23.70642866056144
177,2014-09-14,298.2083333333333,6960.487833333334,0.0,74.55208333333333,24.37053901099094
177,2014-09-15,274.0416666666667,6330.003250000001,0.0,68.51041666666666,24.626217170144773
177,2014-09-16,266.05833333333334,6140.081833333334,0.0,66.51458333333333,24.648343901460663
177,2014-09-17,311.9875,7049.610958333334,0.0,77.996875,25.174281337262684
177,2014-09-18,316.16249999999997,7804.969875,0.0,79.04062499999999,23.04221177407171
177,2014-09-19,360.7166666666667,8973.357291666667,0.0,90.17916666666667,22.8663205107682
177,2014-09-20,353.03749999999997,8764.971458333333,0.0,88.25937499999999,22.911597473114035
177,2014-09-21,341.81666666666666,8320.650708333333,0.0,85.45416666666668,23.367969730318787
177,2014-09-22,367.5541666666666,8803.466041666667,0.0,91.88854166666665,23.749402884727118
177,2014-09-23,349.24583333333334,8464.788666666667,0.0,87.31145833333332,23.46930081197275
177,2014-09-24,353.15000000000003,7889.278791666667,0.0,88.28750000000001,25.462846094228166
177,2014-09-25,360.8333333333333,8656.88325,0.0,90.20833333333333,23.70992213367066
177,2014-09-26,372.75416666666666,8967.523458333333,0.0,93.18854166666667,23.64476615244861
177,2014-09-27,368.1458333333333,8804.254083333333,0.0,92.03645833333334,23.785504092186848
177,2014-09-28,333.64166666666665,8044.65875,0.0,83.41041666666666,23.591616162573565
177,2014-09-29,282.09166666666664,6998.739541666667,0.0,70.52291666666667,22.92743459022096
177,2014-09-30,276.575,6485.228708333333,0.0,69.14375,24.25898703688097
177,2014-10-01,236.85,5823.986708333334,0.0,59.2125,23.13332460172381
177,2014-10-02,219.77916666666667,5229.794041666667,0.0,54.94479166666667,23.904902368273895
177,2014-10-03,274.7291666666667,6651.088166666667,0.0,68.68229166666666,23.496171411784104
177,2014-10-04,228.66666666666666,5128.007166666667,0.0,57.166666666666664,25.36525749568581
177,2014-10-05,247.48333333333335,6108.731708333333,0.0,61.870833333333344,23.045171430986464
177,2014-10-06,242.0,5702.465458333333,0.0,60.5,24.14002639253163
177,2014-10-07,176.96666666666667,3941.85225,0.0,44.24166666666666,25.537369871965364
177,2014-10-08,328.0,8666.619833333332,0.0,82.0,21.528270181613866
177,2014-10-09,321.8333333333333,8561.771958333333,0.0,80.45833333333333,21.382200865510413
177,2014-10-10,220.0625,4439.274416666666,0.0,55.015625,28.198050777554812
177,2014-10-11,171.32083333333333,3561.404666666667,0.0,42.83020833333333,27.3636415447438
177,2014-10-12,211.6625,4342.344416666667,0.0,52.915625,27.727115554111293
177,2014-10-13,266.5,6137.82925,0.0,66.625,24.6983220221275
177,2014-10-14,323.57916666666665,8366.451208333334,0.0,80.89479166666666,22.000082399200295
177,2014-10-15,320.84583333333336,8618.598666666667,0.0,80.21145833333333,21.176041711627576
177,2014-10-16,318.05833333333334,8988.76275,0.0,79.51458333333333,20.12759564095119
177,2014-10-17,332.96250000000003,8988.020291666666,0.0,83.240625,21.072512366889544
177,2014-10-18,328.0541666666667,8309.098375,0.0,82.01354166666667,22.458290504821335
177,2014-10-19,153.83333333333334,3701.9410000000003,0.0,38.458333333333336,23.637742410745545
177,2014-10-20,280.4458333333333,6559.983375,0.0,70.11145833333333,24.318192451889324
177,2014-10-21,117.28333333333335,2939.9552500000004,0.0,29.320833333333336,22.69240984006285
177,2014-10-22,194.32916666666665,3726.2407916666666,0.0,48.58229166666666,29.66552990512627
177,2014-10-23,217.82083333333333,4175.065666666666,0.0,54.455208333333324,29.677078299314037
177,2014-10-24,166.75,3208.722416666667,0.0,41.6875,29.560973501681055
177,2014-10-25,178.80416666666667,3454.0885,0.0,44.70104166666667,29.446196916752104
177,2014-10-26,214.0,4127.761375,0.0,53.5,29.490642087645707
177,2014-10-27,270.3041666666667,4860.2077500000005,0.0,67.57604166666667,31.63610035782707
177,2014-10-28,120.41250000000001,2190.847208333333,0.0,30.103125000000002,31.263998461173685
177,2014-10-29,0.0,0.0,0.0,0.0,0.0
177,2014-10-30,0.0,0.0,0.0,0.0,0.0
177,2014-10-31,0.0,0.0,0.0,0.0,0.0
177,2014-11-01,0.0,0.0,0.0,0.0,0.0
177,2014-11-02,0.0,0.0,0.0,0.0,0.0
177,2014-11-03,0.0,0.0,0.0,0.0,0.0
177,2014-11-04,0.0,0.0,0.0,0.0,0.0
177,2014-11-05,0.0,0.0,0.0,0.0,0.0
177,2014-11-06,0.0,0.0,0.0,0.0,0.0
177,2014-11-07,0.0,0.0,0.0,0.0,0.0
177,2014-11-08,0.0,0.0,0.0,0.0,0.0
177,2014-11-09,0.0,0.0,0.0,0.0,0.0
177,2014-11-10,0.0,0.0,0.0,0.0,0.0
177,2014-11-11,0.0,0.0,0.0,0.0,0.0
177,2014-11-12,0.0,0.0,0.0,0.0,0.0
177,2014-11-13,0.0,0.0,0.0,0.0,0.0
177,2014-11-14,0.0,0.0,0.0,0.0,0.0
177,2014-11-15,0.0,0.0,0.0,0.0,0.0
177,2014-11-16,0.0,0.0,0.0,0.0,0.0
177,2014-11-17,0.0,0.0,0.0,0.0,0.0
177,2014-11-18,0.0,0.0,0.0,0.0,0.0
177,2014-11-19,0.0,0.0,0.0,0.0,0.0
177,2014-11-20,0.0,0.0,0.0,0.0,0.0
177,2014-11-21,0.0,0.0,0.0,0.0,0.0
177,2014-11-22,0.0,0.0,0.0,0.0,0.0
177,2014-11-23,0.0,0.0,0.0,0.0,0.0
177,2014-11-24,0.0,0.0,0.0,0.0,0.0
177,2014-11-25,0.0,0.0,0.0,0.0,0.0
177,2014-11-26,0.0,0.0,0.0,0.0,0.0
177,2014-11-27,0.0,0.0,0.0,0.0,0.0
177,2014-11-28,0.0,0.0,0.0,0.0,0.0
177,2014-11-29,0.0,0.0,0.0,0.0,0.0
177,2014-11-30,0.0,0.0,0.0,0.0,0.0
177,2014-12-01,0.0,0.0,0.0,0.0,0.0
177,2014-12-02,0.0,0.0,0.0,0.0,0.0
177,2014-12-03,0.0,0.0,0.0,0.0,0.0
177,2014-12-04,0.0,0.0,0.0,0.0,0.0
177,2014-12-05,0.0,0.0,0.0,0.0,0.0
177,2014-12-06,0.0,0.0,0.0,0.0,0.0
177,2014-12-07,0.0,0.0,0.0,0.0,0.0
177,2014-12-08,0.0,0.0,0.0,0.0,0.0
177,2014-12-09,0.0,0.0,0.0,0.0,0.0
177,2014-12-10,0.0,0.0,0.0,0.0,0.0
177,2014-12-11,0.0,0.0,0.0,0.0,0.0
177,2014-12-12,0.0,0.0,0.0,0.0,0.0
177,2014-12-13,0.0,0.0,0.0,0.0,0.0
177,2014-12-14,0.0,0.0,0.0,0.0,0.0
177,2014-12-15,0.0,0.0,0.0,0.0,0.0
177,2014-12-16,0.0,0.0,0.0,0.0,0.0
177,2014-12-17,0.0,0.0,0.0,0.0,0.0
177,2014-12-18,0.0,0.0,0.0,0.0,0.0
177,2014-12-19,0.0,0.0,0.0,0.0,0.0
177,2014-12-20,0.0,0.0,0.0,0.0,0.0
177,2014-12-21,0.0,0.0,0.0,0.0,0.0
177,2014-12-22,0.0,0.0,0.0,0.0,0.0
177,2014-12-23,0.0,0.0,0.0,0.0,0.0
177,2014-12-24,0.0,0.0,0.0,0.0,0.0
177,2014-12-25,0.0,0.0,0.0,0.0,0.0
177,2014-12-26,0.0,0.0,0.0,0.0,0.0
177,2014-12-27,0.0,0.0,0.0,0.0,0.0
177,2014-12-28,0.0,0.0,0.0,0.0,0.0
177,2014-12-29,0.0,0.0,0.0,0.0,0.0
177,2014-12-30,0.0,0.0,0.0,0.0,0.0
177,2014-12-31,0.0,0.0,0.0,0.0,0.0
177,2015-01-01,0.0,0.0,0.0,0.0,0.0
177,2015-01-02,0.0,0.0,0.0,0.0,0.0
177,2015-01-03,0.0,0.0,0.0,0.0,0.0
177,2015-01-04,0.0,0.0,0.0,0.0,0.0
177,2015-01-05,0.0,0.0,0.0,0.0,0.0
177,2015-01-06,0.0,0.0,0.0,0.0,0.0
177,2015-01-07,91.12916666666666,1833.3288333333333,0.0,22.782291666666666,28.274964477943108
177,2015-01-08,202.59583333333333,4029.9268749999997,0.0,50.64895833333334,28.596862119103456
177,2015-01-09,225.3791666666667,4667.082083333334,0.0,56.34479166666667,27.469665274737004
177,2015-01-10,235.22083333333333,4575.313875,0.0,58.80520833333334,29.24421238629108
177,2015-01-11,284.8125,5333.028875,0.0,71.203125,30.378767403542327
177,2015-01-12,322.4458333333333,6017.541458333333,0.0,80.61145833333333,30.48054416649509
177,2015-01-13,306.5625,5882.9122916666665,0.0,76.640625,29.642286014873797
177,2015-01-14,265.35833333333335,5549.241291666666,0.0,66.33958333333334,27.200955471958377
177,2015-01-15,193.35416666666666,4733.47725,0.0,48.33854166666667,23.235834742606805
177,2015-01-16,110.25,2234.948375,0.0,27.5625,28.060547483563237
177,2015-01-17,0.0,0.0,0.0,0.0,0.0
177,2015-01-18,139.3125,2701.068083333333,0.0,34.828125,29.33861395015435
177,2015-01-19,0.0,0.0,0.0,0.0,0.0
177,2015-01-20,0.0,0.0,0.0,0.0,0.0
177,2015-01-21,24.150000000000002,411.61337499999996,0.0,6.0375000000000005,33.37434066616519
177,2015-01-22,0.0,0.0,0.0,0.0,0.0
177,2015-01-23,250.53333333333333,5303.994708333334,0.0,62.63333333333333,26.868750620585057
177,2015-01-24,161.85833333333332,3271.9223333333334,0.0,40.46458333333333,28.1395479164627
177,2015-01-25,234.45416666666665,4447.949708333334,0.0,58.613541666666656,29.983555094839744
177,2015-01-26,235.7541666666667,4203.271916666667,0.0,58.938541666666666,31.90486628773039
177,2015-01-27,325.28333333333336,5738.009083333333,0.0,81.32083333333333,32.24672531718766
177,2015-01-28,338.175,5998.689125,0.0,84.54374999999999,32.067874912587676
177,2015-01-29,353.87916666666666,6393.453708333333,0.0,88.46979166666668,31.4850588047344
177,2015-01-30,210.36666666666667,4120.322999999999,0.0,52.59166666666667,29.04227950629653
177,2015-01-31,147.48749999999998,2997.3636666666666,0.0,36.871874999999996,27.98986562191152
177,2015-02-01,295.1666666666667,6270.9792916666665,0.0,73.79166666666667,26.774229522972192
177,2015-02-02,87.55416666666667,1439.8575,0.0,21.88854166666667,34.58934545413155
177,2015-02-03,191.4125,3218.4134166666668,0.0,47.853125,33.83089625864048
177,2015-02-04,309.0125,5185.074291666667,0.0,77.253125,33.90049988274437
177,2015-02-05,100.72500000000001,1901.3555416666668,0.0,25.18125,30.13415231628715
177,2015-02-06,168.00416666666666,2889.3165000000004,0.0,42.001041666666666,33.07577073639696
177,2015-02-07,306.7375,5267.316208333334,0.0,76.68437499999999,33.1255059848671
177,2015-02-08,13.883333333333333,302.7320416666667,0.0,3.470833333333333,26.08677540144022
177,2015-02-09,0.0,0.0,0.0,0.0,0.0
177,2015-02-10,14.395833333333334,313.08520833333336,0.0,3.598958333333333,26.15527544307582
177,2015-02-11,254.38750000000002,4360.609166666666,0.0,63.596875,33.184374946848976
177,2015-02-12,252.6916666666667,4529.211458333333,0.0,63.172916666666666,31.73608571335043
177,2015-02-13,220.64166666666665,4045.7141666666666,0.0,55.16041666666667,31.022541274988463
177,2015-02-14,334.0625,6283.739624999999,0.0,83.515625,30.240891054849627
177,2015-02-15,195.7125,3727.7099999999996,0.0,48.92812500000001,29.864928803474523
177,2015-02-16,203.65833333333333,3845.966291666667,0.0,50.91458333333333,30.121857506168624
177,2015-02-17,229.08333333333334,4576.168291666667,0.0,57.270833333333336,28.47584000536208
177,2015-02-18,232.84166666666667,4508.5862916666665,0.0,58.21041666666667,29.376858469737186
177,2015-02-19,236.30416666666667,4507.362125000001,0.0,59.07604166666667,29.82180776201902
177,2015-02-20,244.84583333333333,4432.6894999999995,0.0,61.21145833333333,31.42030848941208
177,2015-02-21,304.58750000000003,5252.711875,0.0,76.14687500000001,32.98477568154576
177,2015-02-22,290.9916666666667,5278.979583333333,0.0,72.74791666666667,31.355635518049006
177,2015-02-23,144.85416666666666,3009.463916666667,0.0,36.213541666666664,27.379586781518057
177,2015-02-24,223.5,4386.862125000001,0.0,55.875,28.98068058156717
177,2015-02-25,205.52916666666667,3973.759125,0.0,51.38229166666667,29.42096823048433
177,2015-02-26,185.47083333333333,3334.530708333333,0.0,46.36770833333333,31.639232500528742
177,2015-02-27,289.625,5051.770750000001,0.0,72.40625,32.61200128027715
177,2015-02-28,201.52083333333334,3798.4810833333336,0.0,50.38020833333333,30.178317292162664
177,2015-03-01,109.25833333333333,2230.1252083333334,0.0,27.31458333333333,27.86829264662301
177,2015-03-02,222.35416666666666,4111.275083333333,0.0,55.58854166666667,30.76477716567832
177,2015-03-03,199.26250000000002,3819.3682083333333,0.0,49.815625000000004,29.67693762440226
177,2015-03-04,213.46666666666667,4027.9585,0.0,53.36666666666666,30.14602944780974
177,2015-03-05,281.7,5098.233708333333,0.0,70.42500000000001,31.43056187049226
177,2015-03-06,271.6333333333333,4985.014875,0.0,67.90833333333333,30.99571381809456
177,2015-03-07,218.38750000000002,4105.010791666667,0.0,54.596875,30.262061633435206
177,2015-03-08,236.57083333333333,4449.145208333333,0.0,59.142708333333324,30.246119061790445
177,2015-03-09,216.70000000000002,4052.9841250000004,0.0,54.175000000000004,30.413685208632124
177,2015-03-10,228.84166666666667,4353.273166666667,0.0,57.21041666666666,29.902274236383334
177,2015-03-11,233.64583333333334,4541.549208333333,0.0,58.411458333333336,29.264361586256683
177,2015-03-12,240.83333333333334,4622.1199166666665,0.0,60.20833333333333,29.63878701714294
177,2015-03-13,258.1875,4817.5022500000005,0.0,64.546875,30.485851096385062
177,2015-03-14,231.65833333333333,4508.627333333333,0.0,57.91458333333333,29.227295183658512
177,2015-03-15,227.22916666666666,4430.34975,0.0,56.80729166666667,29.175015878950767
177,2015-03-16,222.40416666666667,4343.002916666667,0.0,55.60104166666666,29.129822360175066
177,2015-03-17,217.97083333333333,4243.679208333334,0.0,54.49270833333334,29.21735352921269
177,2015-03-18,229.48749999999998,4468.3949999999995,0.0,57.371874999999996,29.214100271648626
177,2015-03-19,236.67916666666667,4645.968625,0.0,59.16979166666667,28.9780259343778
177,2015-03-20,217.59166666666667,4311.105458333333,0.0,54.39791666666667,28.71036077679393
177,2015-03-21,139.53333333333333,2930.3351666666663,0.0,34.88333333333333,27.086052139693617
177,2015-03-22,232.02916666666667,4599.712375,0.0,58.00729166666666,28.69438641922813
177,2015-03-23,219.91666666666666,4314.340916666667,0.0,54.97916666666667,28.99537448983211
177,2015-03-24,135.61666666666667,2493.4601666666667,0.0,33.90416666666667,30.938244607565977
177,2015-03-25,246.5,3954.834666666667,0.0,61.625,35.45468483132544
177,2015-03-26,0.0,0.0,0.0,0.0,0.0
177,2015-03-27,0.0,0.0,0.0,0.0,0.0
177,2015-03-28,0.0,0.0,0.0,0.0,0.0
177,2015-03-29,0.0,0.0,0.0,0.0,0.0
177,2015-03-30,0.0,0.0,0.0,0.0,0.0
177,2015-03-31,0.0,0.0,0.0,0.0,0.0
177,2015-04-01,37.395833333333336,574.2715,0.0,9.348958333333334,37.041706802057526
177,2015-04-02,0.0,0.0,0.0,0.0,0.0
177,2015-04-03,0.0,0.0,0.0,0.0,0.0
177,2015-04-04,23.8125,425.23633333333333,0.0,5.953125,31.85368391224017
177,2015-04-05,328.425,4911.740708333334,0.0,82.10625,38.03520963210454
177,2015-04-06,376.3333333333333,5658.934249999999,0.0,94.08333333333333,37.82884461759641
177,2015-04-07,341.425,5420.823083333334,0.0,85.35625000000002,35.827385961083365
177,2015-04-08,148.10416666666666,2161.283625,0.0,37.026041666666664,38.979884838370324
177,2015-04-09,359.2291666666667,5156.807708333333,0.0,89.80729166666667,39.62558541311175
177,2015-04-10,400.375,5758.435083333334,0.0,100.09375,39.550093478087746
177,2015-04-11,400.8541666666667,5759.17775,0.0,100.21354166666667,39.59232058874299
177,2015-04-12,395.325,5688.270625,0.0,98.83125,39.532935812103695
177,2015-04-13,391.5291666666667,5648.500166666666,0.0,97.88229166666667,39.4290226433068
177,2015-04-14,400.1166666666666,5703.0839166666665,0.0,100.02916666666665,39.90817960035374
177,2015-04-15,400.2375,5740.026999999999,0.0,100.05937500000002,39.66330319526372
177,2015-04-16,391.0,5687.36725,0.0,97.75,39.1066417125311
177,2015-04-17,123.36666666666667,1835.80375,0.0,30.84166666666667,38.225802851869226
177,2015-04-18,4.791666666666667,85.587875,0.0,1.1979166666666667,31.846330128212934
177,2015-04-19,241.67916666666667,3484.9957916666667,0.0,60.41979166666667,39.4477279717104
177,2015-04-20,156.86249999999998,2281.931666666667,0.0,39.215624999999996,39.102230821986346
177,2015-04-21,0.0,0.0,0.0,0.0,0.0
177,2015-04-22,0.0,0.0,0.0,0.0,0.0
177,2015-04-23,61.699999999999996,1092.7319166666666,0.0,15.425,32.11859755476774
177,2015-04-24,289.4458333333333,4565.926041666667,0.0,72.36145833333333,36.059812772250844
177,2015-04-25,231.79166666666666,3580.771666666667,0.0,57.947916666666664,36.82190283627567
177,2015-04-26,0.0,0.0,0.0,0.0,0.0
177,2015-04-27,357.6125,5492.8195000000005,0.0,89.403125,37.034151662305064
177,2015-04-28,119.53333333333335,1873.6465833333332,0.0,29.883333333333333,36.289951930784056
177,2015-04-29,255.55416666666667,3877.0513749999996,0.0,63.88854166666667,37.49440345556996
177,2015-04-30,363.3958333333333,5477.437625,0.0,90.84895833333333,37.738752560316826
177,2015-05-01,154.77916666666667,2519.483291666667,0.0,38.69479166666667,34.94508163509739
177,2015-05-02,156.11249999999998,2595.023,0.0,39.028124999999996,34.2201181839236
177,2015-05-03,206.48749999999998,3264.3524583333333,0.0,51.621874999999996,35.981706759887125
177,2015-05-04,106.14583333333333,1751.1324583333333,0.0,26.536458333333336,34.48013764299209
177,2015-05-05,154.20000000000002,2571.6210833333334,0.0,38.550000000000004,34.10848533186898
177,2015-05-06,247.09166666666667,4135.962208333333,0.0,61.77291666666667,33.98338024116711
177,2015-05-07,252.97916666666666,4222.790166666667,0.0,63.244791666666664,34.07770146260457
177,2015-05-08,252.79166666666666,4234.292625,0.0,63.197916666666664,33.95994068522576
177,2015-05-09,252.66666666666666,4222.714583333333,0.0,63.16666666666667,34.03621518477532
177,2015-05-10,226.90833333333333,3882.402375,0.0,56.72708333333334,33.24565852376678
177,2015-05-11,45.291666666666664,839.377125,0.0,11.322916666666668,30.693485627479088
177,2015-05-12,0.0,221.5175416666667,0.0,0.0,0.0
177,2015-05-13,133.45833333333334,2279.68375,0.0,33.36458333333333,33.30091229150145
177,2015-05-14,139.65833333333333,2302.8103333333333,0.0,34.91458333333334,34.497984539953194
177,2015-05-15,121.37916666666666,1986.6294583333336,0.0,30.344791666666666,34.75460191260154
177,2015-05-16,0.0,0.0,0.0,0.0,0.0
177,2015-05-17,118.375,1847.27825,0.0,29.593750000000004,36.45127410195694
177,2015-05-18,26.854166666666668,540.2570833333333,0.0,6.713541666666667,28.27458558181278
177,2015-05-19,0.0,0.0,0.0,0.0,0.0
177,2015-05-20,205.39583333333334,3231.7821249999997,0.0,51.348958333333336,36.152188485719094
177,2015-05-21,108.70833333333333,1737.01675,0.0,27.177083333333336,35.59949759327946
177,2015-05-22,137.77916666666667,2277.5359166666667,0.0,34.44479166666666,34.411480436099474
177,2015-05-23,180.41666666666666,3187.3210416666666,0.0,45.104166666666664,32.198517986510915
177,2015-05-24,71.0,1244.8915416666666,0.0,17.75,32.442317515143635
177,2015-05-25,48.32083333333333,838.5139166666667,0.0,12.080208333333333,32.780017299785754
177,2015-05-26,41.30416666666667,730.6564166666667,0.0,10.326041666666667,32.15627245531235
177,2015-05-27,270.2416666666667,4436.295791666666,0.0,67.56041666666667,34.651086238278936
177,2015-05-28,342.2083333333333,5602.425708333333,0.0,85.55208333333333,34.74557576995585
177,2015-05-29,381.3333333333333,6263.139208333333,0.0,95.33333333333334,34.633608466262054
177,2015-05-30,392.9041666666667,6473.006416666667,0.0,98.22604166666667,34.52753981984269
177,2015-05-31,381.7416666666666,6280.9515,0.0,95.43541666666667,34.57237087760066
177,2015-06-01,68.54166666666667,1153.5597916666668,0.0,17.135416666666668,33.7986682648596
177,2015-06-02,141.28333333333333,2350.121375,0.0,35.32083333333333,34.19681651312348
177,2015-06-03,221.79999999999998,3769.781875,0.0,55.45,33.46804603471476
177,2015-06-04,227.33333333333334,3972.4143750000003,0.0,56.833333333333336,32.55319449844096
177,2015-06-05,326.375,5925.059208333333,0.0,81.59375,31.333523031390804
177,2015-06-06,314.8208333333333,5802.866958333333,0.0,78.70520833333333,30.86070821778969
177,2015-06-07,304.9916666666667,5701.566833333333,0.0,76.24791666666667,30.428377226872033
177,2015-06-08,295.8625,5615.866541666666,0.0,73.965625,29.96802912509858
177,2015-06-09,338.2,6409.90025,0.0,84.55,30.01285914446693
177,2015-06-10,341.175,6240.526666666668,0.0,85.29375,31.098611201618663
177,2015-06-11,363.9583333333333,6411.996708333333,0.0,90.98958333333333,32.28816878139946
177,2015-06-12,388.6375,6652.026208333333,0.0,97.159375,33.233477689307314
177,2015-06-13,398.1958333333334,6619.537,0.0,99.54895833333333,34.21796164814011
177,2015-06-14,205.34583333333333,3355.693583333333,0.0,51.33645833333333,34.80876664104769
177,2015-06-15,71.15416666666667,1207.7963333333335,0.0,17.788541666666667,33.51133025371183
177,2015-06-16,263.3041666666667,4189.651041666667,0.0,65.82604166666667,35.74908394899967
177,2015-06-17,227.57916666666665,3509.6699583333334,0.0,56.89479166666666,36.885125242288424
177,2015-06-18,398.575,6158.498083333333,0.0,99.64375,36.81461661032424
177,2015-06-19,399.2375,6227.923374999999,0.0,99.80937500000002,36.46473860424892
177,2015-06-20,399.4083333333333,6301.141083333333,0.0,99.85208333333333,36.05644923775027
177,2015-06-21,394.6041666666667,6374.301666666666,0.0,98.65104166666666,35.21389717810482
177,2015-06-22,380.2583333333334,6217.614291666666,0.0,95.06458333333335,34.78884426261128
177,2015-06-23,399.1791666666666,6525.064625,0.0,99.79479166666665,34.79910606589926
177,2015-06-24,386.7375,6497.2124583333325,0.0,96.68437500000002,33.85900994631037
177,2015-06-25,380.2208333333333,6799.640541666667,0.0,95.05520833333333,31.80789965329029
177,2015-06-26,399.1458333333333,6983.835749999999,0.0,99.78645833333334,32.510423066738234
177,2015-06-27,395.9583333333333,6942.90825,0.0,98.98958333333333,32.44091531975971
177,2015-06-28,399.3208333333334,7011.642333333333,0.0,99.83020833333333,32.39569132250059
177,2015-06-29,388.7416666666666,6897.49875,0.0,97.18541666666665,32.05933427034772
177,2015-06-30,397.7916666666667,7096.778833333334,0.0,99.44791666666667,31.884488024257703
177,2015-07-01,123.85416666666667,2256.981125,0.0,30.963541666666668,31.2153157560067
177,2015-07-02,0.0,26.033083333333334,0.0,0.0,0.0
177,2015-07-03,89.78333333333335,1613.795625,0.0,22.445833333333333,31.646976845520808
177,2015-07-04,390.4166666666667,6947.959291666666,0.0,97.60416666666667,31.963631991231225
177,2015-07-05,366.3333333333333,6587.859916666667,0.0,91.58333333333334,31.631305727057534
177,2015-07-06,350.0708333333334,6324.329208333334,0.0,87.51770833333335,31.486652966355543
177,2015-07-07,385.2833333333333,6801.803458333333,0.0,96.32083333333333,32.22116077306939
177,2015-07-08,393.2708333333333,6875.199250000001,0.0,98.31770833333333,32.53804739226689
177,2015-07-09,390.8416666666667,6928.236375,0.0,97.71041666666667,32.089518316348666
177,2015-07-10,222.875,3972.809541666667,0.0,55.71874999999999,31.911605083761618
177,2015-07-11,344.3125,5980.320541666667,0.0,86.078125,32.75015540032403
177,2015-07-12,282.34166666666664,4949.237791666666,0.0,70.58541666666667,32.45052231260941
177,2015-07-13,355.9666666666667,6271.987583333333,0.0,88.99166666666667,32.284136864942866
177,2015-07-14,369.5416666666667,6550.68,0.0,92.38541666666666,32.08943469312431
177,2015-07-15,154.6875,2859.8395416666667,0.0,38.671875,30.76795217633786
177,2015-07-16,347.0958333333333,6396.4276666666665,0.0,86.77395833333333,30.867179330427994
177,2015-07-17,334.4166666666667,6351.941333333333,0.0,83.60416666666667,29.947906827155137
177,2015-07-18,221.44583333333333,4223.32525,0.0,55.36145833333334,29.82620661948254
177,2015-07-19,362.6958333333334,6529.283833333334,0.0,90.67395833333333,31.59817908479311
177,2015-07-20,232.21666666666667,4230.954833333333,0.0,58.05416666666666,31.22051304232127
177,2015-07-21,383.0416666666667,6799.95925,0.0,95.76041666666667,32.04237849742343
177,2015-07-22,361.0125,6468.235916666667,0.0,90.25312499999998,31.748369477504752
177,2015-07-23,130.64583333333334,2280.38725,0.0,32.66145833333333,32.58907225564917
177,2015-07-24,204.10416666666666,3728.5779583333333,0.0,51.026041666666664,31.138212683132217
177,2015-07-25,313.3833333333333,5666.330041666667,0.0,78.34583333333333,31.460025236842316
177,2015-07-26,75.23333333333333,1479.8451666666667,0.0,18.808333333333334,28.918719837544565
177,2015-07-27,103.15833333333335,1746.7159583333332,0.0,25.789583333333336,33.59441375179386
177,2015-07-28,369.5291666666667,6349.409500000001,0.0,92.38229166666667,33.10552070060828
177,2015-07-29,368.9708333333333,6272.536083333333,0.0,92.24270833333333,33.46061405456952
177,2015-07-30,214.57500000000002,3769.1101249999997,0.0,53.643750000000004,32.38361535005561
177,2015-07-31,200.38333333333333,3702.97,0.0,50.09583333333333,30.781972158684635
177,2015-08-01,221.16666666666666,4021.244458333333,0.0,55.291666666666664,31.285581746095797
177,2015-08-02,244.29999999999998,4453.731583333333,0.0,61.075,31.202146050599254
177,2015-08-03,333.9916666666667,6259.159333333333,0.0,83.49791666666667,30.353212458385876
177,2015-08-04,329.5083333333333,6283.87625,0.0,82.37708333333333,29.827978170498042
177,2015-08-05,190.84583333333333,3828.7659583333334,0.0,47.71145833333333,28.353645197742473
177,2015-08-06,357.8541666666667,6638.979916666667,0.0,89.46354166666667,30.66124329751344
177,2015-08-07,243.53333333333333,4702.380916666667,0.0,60.88333333333333,29.459518535979466
177,2015-08-08,370.1666666666667,6798.000541666667,0.0,92.54166666666667,30.974275097257504
177,2015-08-09,372.8541666666667,6786.654875,0.0,93.21354166666667,31.251313405298543
177,2015-08-10,261.1333333333333,4692.794208333334,0.0,65.28333333333333,31.65307018591798
177,2015-08-11,280.7083333333333,5229.863291666667,0.0,70.17708333333333,30.531631142036673
177,2015-08-12,39.49166666666667,807.9849166666667,0.0,9.872916666666667,27.802717508099796
177,2015-08-13,102.14583333333333,1945.3609999999999,0.0,25.536458333333336,29.867955027941402
177,2015-08-14,72.05416666666666,1307.44425,0.0,18.013541666666665,31.348802677862214
177,2015-08-15,119.9375,2196.7086249999998,0.0,29.984375000000004,31.057577295517135
177,2015-08-16,177.40833333333333,3174.3313333333335,0.0,44.35208333333334,31.79119096718252
177,2015-08-17,270.21666666666664,4902.404666666666,0.0,67.55416666666666,31.353643298225386
177,2015-08-18,286.57916666666665,5286.533625,0.0,71.64479166666666,30.836043843169325
177,2015-08-19,202.77916666666667,3759.9817500000004,0.0,50.69479166666666,30.67768860993954
177,2015-08-20,290.4791666666667,5335.314375,0.0,72.61979166666667,30.96991499004009
177,2015-08-21,212.99166666666667,3950.431958333333,0.0,53.247916666666676,30.669243515673067
177,2015-08-22,189.26666666666665,3590.8908333333334,0.0,47.31666666666666,29.981749344618674
177,2015-08-23,153.63333333333333,2832.7772499999996,0.0,38.40833333333333,30.85020578695734
177,2015-08-24,222.3125,4045.98825,0.0,55.578125,31.25534544413634
177,2015-08-25,330.8833333333333,6123.729541666667,0.0,82.72083333333333,30.73575803173342
177,2015-08-26,301.2916666666667,5664.272666666667,0.0,75.32291666666666,30.257149177179837
177,2015-08-27,299.6958333333333,5625.834458333334,0.0,74.92395833333333,30.30252331875675
177,2015-08-28,329.2083333333333,6180.639208333333,0.0,82.30208333333333,30.29859328443292
177,2015-08-29,299.65416666666664,5714.632541666667,0.0,74.91354166666666,29.827513357929693
177,2015-08-30,224.45000000000002,4374.236166666667,0.0,56.1125,29.18787116242047
177,2015-08-31,320.3541666666667,6085.615041666667,0.0,80.08854166666667,29.94407750482939
177,2015-09-01,225.23749999999998,4333.06375,0.0,56.309374999999996,29.568592873037392
177,2015-09-02,246.34375,4697.605541666667,0.0,61.5859375,29.829779281258478
177,2015-09-03,273.6354166666667,5303.099333333334,0.0,68.40885416666667,29.351316352341044
177,2015-09-04,192.39583333333334,3575.306958333333,0.0,48.098958333333336,30.610284507001207
177,2015-09-05,79.48958333333333,1609.3353333333334,0.0,19.872395833333336,28.09627286261312
177,2015-09-06,255.58333333333334,5045.872958333333,0.0,63.89583333333333,28.812520775882817
177,2015-09-07,306.8854166666667,5729.288541666666,0.0,76.72135416666667,30.469167898307138
177,2015-09-08,289.2604166666667,5408.767708333334,0.0,72.31510416666667,30.421156146228878
177,2015-09-09,276.5208333333333,5278.512,0.0,69.13020833333333,29.79897883363931
177,2015-09-10,149.0,2865.833958333333,0.0,37.25,29.57469549839441
177,2015-09-11,152.89583333333334,2984.6274166666667,0.0,38.223958333333336,29.140068218267366
177,2015-09-12,218.95833333333334,4177.687375,0.0,54.73958333333333,29.813336286588726
177,2015-09-13,275.8958333333333,5383.504291666667,0.0,68.97395833333333,29.151782561167323
177,2015-09-14,152.58333333333334,2866.295083333333,0.0,38.145833333333336,30.28107141368509
177,2015-09-15,315.2916666666667,5829.652375000001,0.0,78.82291666666667,30.76485494938662
177,2015-09-16,332.625,6244.170916666667,0.0,83.15625,30.301570861068804
177,2015-09-17,235.92708333333334,4472.435291666667,0.0,58.981770833333336,30.006736930586175
177,2015-09-18,220.6875,4157.3305,0.0,55.171875,30.19591688705048
177,2015-09-19,301.9270833333333,5709.803208333334,0.0,75.48177083333333,30.07917838314485
177,2015-09-20,98.89583333333333,2063.6409166666667,0.0,24.723958333333336,27.260191476841367
177,2015-09-21,94.45833333333333,2013.9323333333332,0.0,23.614583333333332,26.67966928272058
177,2015-09-22,70.09375,1437.6084166666667,0.0,17.5234375,27.734716210678833
177,2015-09-23,111.9375,2178.0874166666667,0.0,27.984375,29.23380428295482
177,2015-09-24,125.8125,2352.8003750000003,0.0,31.453125,30.417516296936153
177,2015-09-25,227.22916666666666,4335.501499999999,0.0,56.80729166666667,29.8132809562067
177,2015-09-26,127.72916666666667,2610.304,0.0,31.932291666666668,27.834538673996935
177,2015-09-27,100.52083333333333,2154.2143333333333,0.0,25.130208333333332,26.543134454948746
177,2015-09-28,180.875,3483.128166666667,0.0,45.21875,29.538886955494842
177,2015-09-29,188.44791666666666,3676.776875,0.0,47.111979166666664,29.154735313445478
177,2015-09-30,258.7395833333333,4977.501833333333,0.0,64.68489583333333,29.56898954152961
