ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
177,2015-10-01,41.114583333333336,854.7462916666667,0.0,10.278645833333332,27.361739634468858
177,2015-10-02,0.0,35.70425,0.0,0.0,0.0
177,2015-10-03,123.40625,2301.713458333333,0.0,30.8515625,30.497970234964267
177,2015-10-04,184.375,3667.297416666667,0.0,46.09375,28.59834747972559
177,2015-10-05,66.09375,1392.3158333333333,0.0,16.5234375,27.002729714701946
177,2015-10-06,55.229166666666664,1151.4046666666666,0.0,13.807291666666666,27.285099567272518
177,2015-10-07,111.58333333333333,2318.2201250000003,0.0,27.895833333333332,27.37976379376158
177,2015-10-08,191.53125,3901.560708333333,0.0,47.8828125,27.92455827799766
177,2015-10-09,200.20833333333334,4137.38775,0.0,50.05208333333333,27.525864263292977
177,2015-10-10,185.97916666666666,3976.808125,0.0,46.49479166666667,26.6020250362357
177,2015-10-11,188.41666666666666,3976.5917916666663,0.0,47.10416666666667,26.952145498101356
177,2015-10-12,202.97916666666666,4301.875208333334,0.0,50.744791666666664,26.839764144844906
177,2015-10-13,113.46875,2441.6673333333333,0.0,28.3671875,26.43472614410208
177,2015-10-14,165.8125,3092.965083333333,0.0,41.453125,30.49490522592116
177,2015-10-15,0.0,0.0,0.0,0.0,0.0
177,2015-10-16,0.0,0.0,0.0,0.0,0.0
177,2015-10-17,0.0,0.0,0.0,0.0,0.0
177,2015-10-18,0.0,0.0,0.0,0.0,0.0
177,2015-10-19,0.0,0.0,0.0,0.0,0.0
177,2015-10-20,0.0,0.0,0.0,0.0,0.0
177,2015-10-21,8.958333333333334,208.91504166666667,0.0,2.2395833333333335,24.391726753891117
177,2015-10-22,0.0,0.0,0.0,0.0,0.0
177,2015-10-23,0.0,0.0,0.0,0.0,0.0
177,2015-10-24,0.0,0.0,0.0,0.0,0.0
177,2015-10-25,0.0,0.0,0.0,0.0,0.0
177,2015-10-26,0.0,0.0,0.0,0.0,0.0
177,2015-10-27,0.0,0.0,0.0,0.0,0.0
177,2015-10-28,12.25,232.06520833333332,0.0,3.0625,30.026941062722134
177,2015-10-29,100.47916666666667,1744.6013333333333,0.0,25.119791666666668,32.76158180869338
177,2015-10-30,398.7291666666667,6739.087124999999,0.0,99.68229166666667,33.65595914776399
177,2015-10-31,387.8854166666667,6807.347791666667,0.0,96.97135416666667,32.412352250312786
177,2015-11-01,317.7395833333333,5961.0647500000005,0.0,79.43489583333333,30.32023202221456
177,2015-11-02,390.75,6711.140625,0.0,97.6875,33.11979846942933
177,2015-11-03,398.46875,6755.4807083333335,0.0,99.6171875,33.552358015331706
177,2015-11-04,398.53125,6881.3625,0.0,99.6328125,32.94374615128907
177,2015-11-05,398.40625,6869.950833333333,0.0,99.6015625,32.98811894092886
177,2015-11-06,398.4479166666667,6881.800291666666,0.0,99.61197916666666,32.934762270227246
177,2015-11-07,397.2083333333333,6916.021375,0.0,99.30208333333333,32.669844123750664
177,2015-11-08,387.15625,6815.537208333334,0.0,96.7890625,32.31254902974663
177,2015-11-09,398.6979166666667,6895.303958333334,0.0,99.67447916666666,32.890887232964516
177,2015-11-10,398.6354166666667,6935.848708333334,0.0,99.65885416666667,32.693491796436746
177,2015-11-11,398.6041666666667,6938.1535,0.0,99.65104166666666,32.68006924400787
177,2015-11-12,353.0104166666667,6251.682333333333,0.0,88.25260416666667,32.12000887236735
177,2015-11-13,398.5416666666667,6909.245208333334,0.0,99.63541666666667,32.81165711831905
177,2015-11-14,391.3854166666667,6867.867625,0.0,97.84635416666667,32.41662235453403
177,2015-11-15,398.3229166666667,6917.726791666667,0.0,99.58072916666667,32.753440437037916
177,2015-11-16,397.0833333333333,6984.5702083333335,0.0,99.27083333333333,32.3390315185921
177,2015-11-17,377.7604166666667,6780.197041666666,0.0,94.44010416666667,31.692695019534085
177,2015-11-18,327.9895833333333,5995.062625,0.0,81.99739583333333,31.12084387710814
177,2015-11-19,398.5,7014.795625,0.0,99.625,32.31456701681645
177,2015-11-20,398.625,7071.0661666666665,0.0,99.65625,32.06746792568787
177,2015-11-21,262.1666666666667,4356.243375,0.0,65.54166666666667,34.23342684312005
177,2015-11-22,386.1770833333333,6320.6383749999995,0.0,96.54427083333333,34.75446379566755
177,2015-11-23,230.03125,4063.8898750000003,0.0,57.5078125,32.198077884266816
177,2015-11-24,331.8333333333333,5898.026333333334,0.0,82.95833333333333,32.00356364031907
177,2015-11-25,394.1354166666667,7020.43775,0.0,98.53385416666667,31.934954888991392
177,2015-11-26,398.28125,6935.247875,0.0,99.5703125,32.66727521857561
177,2015-11-27,397.40625,6941.564875,0.0,99.3515625,32.56584443792294
177,2015-11-28,373.0208333333333,6702.911,0.0,93.25520833333333,31.655900552428307
177,2015-11-29,373.6770833333333,6546.268458333333,0.0,93.41927083333333,32.470403903492695
177,2015-11-30,390.7395833333333,6689.791125,0.0,97.68489583333333,33.22460978223409
177,2015-12-01,394.5520833333333,6737.890166666667,0.0,98.63802083333333,33.30929581583579
177,2015-12-02,386.6458333333333,6657.353458333334,0.0,96.66145833333334,33.03670738995216
177,2015-12-03,388.5625,6736.685083333334,0.0,97.140625,32.8095048750547
177,2015-12-04,394.9166666666667,6635.7858750000005,0.0,98.72916666666667,33.85307605165739
177,2015-12-05,209.79166666666666,3630.378666666667,0.0,52.44791666666667,32.87163792341466
177,2015-12-06,379.5,6552.398708333333,0.0,94.875,32.9455302720596
177,2015-12-07,398.1041666666667,6809.691750000001,0.0,99.52604166666667,33.25479749342382
177,2015-12-08,388.5833333333333,6700.126666666667,0.0,97.14583333333333,32.99029462792908
177,2015-12-09,391.1875,6754.726166666667,0.0,97.796875,32.942932710052865
177,2015-12-10,372.1666666666667,6483.140791666666,0.0,93.04166666666667,32.654050306553984
177,2015-12-11,320.875,5648.040458333333,0.0,80.21875,32.31641082953468
177,2015-12-12,281.4583333333333,4871.249583333333,0.0,70.36458333333333,32.86690185044637
177,2015-12-13,342.5208333333333,6083.258541666666,0.0,85.63020833333333,32.028437724057405
177,2015-12-14,381.1875,6591.776999999999,0.0,95.296875,32.89434036527632
177,2015-12-15,398.6041666666667,6760.287499999999,0.0,99.65104166666666,33.53989557478961
177,2015-12-16,398.8333333333333,6746.041041666666,0.0,99.70833333333333,33.63004954212291
177,2015-12-17,398.6041666666667,6803.517583333333,0.0,99.65104166666666,33.326780452659065
177,2015-12-18,398.8125,6809.268458333333,0.0,99.703125,33.316037565293286
177,2015-12-19,234.22916666666666,4096.695458333334,0.0,58.557291666666664,32.52312967708224
177,2015-12-20,0.0,148.72645833333334,0.0,0.0,0.0
177,2015-12-21,113.25,2135.068875,0.0,28.3125,30.172504388178112
177,2015-12-22,312.5208333333333,5368.579291666667,0.0,78.13020833333333,33.11346591025612
177,2015-12-23,359.5,6135.952416666667,0.0,89.875,33.32743956388514
177,2015-12-24,128.95833333333334,2557.8115416666665,0.0,32.239583333333336,28.679125657284573
177,2015-12-25,0.0,0.0,0.0,0.0,0.0
177,2015-12-26,82.6875,1434.9852083333333,0.0,20.671875,32.77762444996167
177,2015-12-27,264.8333333333333,4278.827833333334,0.0,66.20833333333334,35.20731229338108
177,2015-12-28,305.7083333333333,5020.358625,0.0,76.42708333333333,34.638380097353654
177,2015-12-29,344.3541666666667,5705.569416666666,0.0,86.08854166666666,34.3313899398073
177,2015-12-30,264.9583333333333,4480.386833333333,0.0,66.23958333333333,33.63931230739588
177,2015-12-31,319.2916666666667,5238.283541666667,0.0,79.82291666666667,34.67237724168102
177,2016-01-01,290.6875,4802.602833333333,0.0,72.671875,34.42981760550191
177,2016-01-02,165.22916666666666,2729.5120833333335,0.0,41.30729166666667,34.43394085440687
177,2016-01-03,113.3125,1965.2060000000001,0.0,28.328125,32.79856009157988
177,2016-01-04,275.5833333333333,4275.590291666666,0.0,68.89583333333333,36.664173930941395
177,2016-01-05,380.625,5941.035708333333,0.0,95.15625,36.443508864338945
177,2016-01-06,362.375,5894.503708333334,0.0,90.59375,34.970031298012366
177,2016-01-07,384.3333333333333,6151.469833333334,0.0,96.08333333333333,35.53973554847871
177,2016-01-08,387.1875,6183.246,0.0,96.796875,35.61966582762516
177,2016-01-09,381.0416666666667,6137.336208333333,0.0,95.26041666666667,35.31649465359006
177,2016-01-10,383.625,6184.875541666667,0.0,95.90625,35.28263196727085
177,2016-01-11,393.1041666666667,6258.430083333333,0.0,98.27604166666667,35.7295280916718
177,2016-01-12,358.8958333333333,5910.716125,0.0,89.72395833333333,34.53928574423703
177,2016-01-13,340.6666666666667,5635.80775,0.0,85.16666666666667,34.384167124145705
177,2016-01-14,328.625,5464.262625,0.0,82.15625,34.21007865021251
177,2016-01-15,304.7916666666667,5070.939625,0.0,76.19791666666667,34.19004613414663
177,2016-01-16,342.8125,5755.608916666667,0.0,85.703125,33.88054676867595
177,2016-01-17,281.2291666666667,4877.943583333333,0.0,70.30729166666667,32.79507472208989
177,2016-01-18,315.1666666666667,5171.099166666667,0.0,78.79166666666667,34.66909060866438
177,2016-01-19,336.0416666666667,5530.821916666667,0.0,84.01041666666667,34.561174499737426
177,2016-01-20,344.1666666666667,5592.2591250000005,0.0,86.04166666666667,35.00794005539258
177,2016-01-21,373.7916666666667,5962.479833333334,0.0,93.44791666666666,35.660524759100745
177,2016-01-22,298.875,4742.493125,0.0,74.71875,35.8482464853336
177,2016-01-23,391.9791666666667,6178.7905,0.0,97.99479166666667,36.08648261698178
177,2016-01-24,388.3958333333333,6108.786541666667,0.0,97.09895833333333,36.16634744410312
177,2016-01-25,333.7708333333333,5462.430291666667,0.0,83.44270833333334,34.75741850364472
177,2016-01-26,300.3541666666667,5207.428166666667,0.0,75.08854166666666,32.809182640136065
177,2016-01-27,372.2083333333333,6446.9778750000005,0.0,93.05208333333333,32.840892438217715
177,2016-01-28,383.2083333333333,6702.061708333334,0.0,95.80208333333333,32.52456976635607
177,2016-01-29,372.0,6603.345958333334,0.0,93.0,32.04526937331764
177,2016-01-30,373.4375,6615.05525,0.0,93.359375,32.11215778079354
177,2016-01-31,350.3958333333333,6278.4435416666665,0.0,87.59895833333333,31.746216803313132
177,2016-02-01,334.7083333333333,5993.299291666666,0.0,83.67708333333333,31.767687158419598
177,2016-02-02,389.1666666666667,6769.136458333333,0.0,97.29166666666667,32.702985614907696
177,2016-02-03,378.3541666666667,6695.910291666667,0.0,94.58854166666667,32.142076645412374
177,2016-02-04,356.9166666666667,6334.0844166666675,0.0,89.22916666666667,32.0529509660475
177,2016-02-05,383.2708333333333,6712.942458333334,0.0,95.81770833333333,32.47714799399204
177,2016-02-06,264.8958333333333,4901.270833333333,0.0,66.22395833333333,30.743369420912657
177,2016-02-07,330.8125,5990.1911666666665,0.0,82.703125,31.41421898694552
177,2016-02-08,255.29166666666666,4598.847208333334,0.0,63.822916666666664,31.57713295172743
177,2016-02-09,342.875,6097.6622916666665,0.0,85.71875,31.98582011227732
177,2016-02-10,170.0625,3273.0064583333333,0.0,42.515625,29.556073286595385
177,2016-02-11,310.6875,5655.98125,0.0,77.671875,31.24646253910407
177,2016-02-12,316.8333333333333,5679.929499999999,0.0,79.20833333333334,31.73021093151088
177,2016-02-13,303.3958333333333,5574.859375,0.0,75.84895833333334,30.957133011887763
177,2016-02-14,302.8958333333333,5651.4151249999995,0.0,75.72395833333333,30.48745185353514
177,2016-02-15,303.4583333333333,5627.113666666667,0.0,75.86458333333333,30.675978041870806
177,2016-02-16,303.5208333333333,5579.83525,0.0,75.88020833333333,30.942269731191637
177,2016-02-17,306.2708333333333,5643.625708333333,0.0,76.56770833333333,30.86970469542838
177,2016-02-18,230.625,4320.368875,0.0,57.65625,30.364811731498275
177,2016-02-19,120.3125,2499.5379166666667,0.0,30.078125,27.3801649338186
177,2016-02-20,197.9375,3976.03275,0.0,49.484375,28.318038355359793
177,2016-02-21,188.10416666666666,3761.7629583333332,0.0,47.02604166666667,28.444088934911438
177,2016-02-22,273.1666666666667,5089.3547499999995,0.0,68.29166666666666,30.53163184499087
177,2016-02-23,268.2916666666667,5048.795833333334,0.0,67.07291666666667,30.227651918100378
177,2016-02-24,241.60416666666666,4637.655041666667,0.0,60.401041666666664,29.634050449520306
177,2016-02-25,249.875,4774.0169166666665,0.0,62.46874999999999,29.773088710776985
177,2016-02-26,272.4583333333333,5093.522458333334,0.0,68.11458333333333,30.42754463384795
177,2016-02-27,309.0833333333333,5672.094666666667,0.0,77.27083333333333,30.996820947119435
177,2016-02-28,381.5416666666667,6773.791833333333,0.0,95.38541666666667,32.040196007729236
177,2016-02-29,366.7291666666667,6520.3516666666665,0.0,91.68229166666667,31.993331797117623
177,2016-03-01,242.95833333333334,4426.748208333333,0.0,60.739583333333336,31.219936645808083
177,2016-03-02,326.375,5870.788916666667,0.0,81.59375,31.623173955311824
177,2016-03-03,154.79166666666666,2917.625541666667,0.0,38.697916666666664,30.178876097967013
177,2016-03-04,356.5416666666667,6288.806083333333,0.0,89.13541666666667,32.249807361641984
177,2016-03-05,315.9583333333333,5738.081291666666,0.0,78.98958333333333,31.321904101543545
177,2016-03-06,292.4791666666667,5469.644583333334,0.0,73.11979166666667,30.417314465461025
177,2016-03-07,313.4375,5720.706875,0.0,78.359375,31.16637538200499
177,2016-03-08,313.0416666666667,5722.074791666667,0.0,78.26041666666667,31.119574840502256
177,2016-03-09,283.375,5174.20125,0.0,70.84375,31.15324241269768
177,2016-03-10,313.4166666666667,5683.67925,0.0,78.35416666666667,31.367330804640716
177,2016-03-11,339.2708333333333,6061.837166666667,0.0,84.81770833333333,31.836645182255847
177,2016-03-12,336.5625,6109.774041666667,0.0,84.140625,31.334705251681534
177,2016-03-13,369.2708333333333,6527.309416666667,0.0,92.31770833333334,32.180726486082044
177,2016-03-14,322.3125,5736.326666666667,0.0,80.578125,31.96158524502905
177,2016-03-15,50.583333333333336,969.13825,0.0,12.645833333333334,29.68976419113693
177,2016-03-16,254.20833333333334,4374.9018750000005,0.0,63.55208333333333,33.052666720921856
177,2016-03-17,376.9791666666667,6511.471125,0.0,94.24479166666667,32.932391445139395
177,2016-03-18,183.08333333333334,3451.3825416666664,0.0,45.770833333333336,30.174546437697074
177,2016-03-19,387.5,6669.052375,0.0,96.875,33.0516097748695
177,2016-03-20,288.8125,5032.697,0.0,72.203125,32.64376478125611
177,2016-03-21,273.0416666666667,4956.792583333333,0.0,68.26041666666667,31.333810882286883
177,2016-03-22,246.58333333333334,4502.812666666667,0.0,61.645833333333336,31.15048966677963
177,2016-03-23,311.375,5549.561166666666,0.0,77.84375,31.916123428017602
177,2016-03-24,268.5208333333333,4127.072,0.0,67.13020833333333,37.010161367294884
177,2016-03-25,270.3541666666667,4164.051083333333,0.0,67.58854166666667,36.93193448588751
177,2016-03-26,388.6041666666667,5437.779458333333,0.0,97.15104166666667,40.65096886808532
177,2016-03-27,388.5625,5416.748125,0.0,97.140625,40.80442674881312
177,2016-03-28,388.4791666666667,5499.72425,0.0,97.11979166666667,40.18017799811609
177,2016-03-29,115.83333333333333,1692.7011249999998,0.0,28.958333333333336,38.92586832841569
177,2016-03-30,293.125,4306.505041666666,0.0,73.28125,38.71800200396452
177,2016-03-31,287.63191666666665,4089.4478333333336,0.0,71.90797916666666,40.00897641899794
177,2016-04-01,6.5473333333333334,111.99566666666668,0.0,1.6368333333333331,33.25433523717683
177,2016-04-02,251.04116666666667,3450.0045416666667,0.0,62.76029166666667,41.39141902981473
177,2016-04-03,252.08383333333333,3336.0863750000003,0.0,63.02095833333333,42.98260628651872
177,2016-04-04,385.2749166666667,5088.963083333333,0.0,96.31872916666666,43.06520041675593
177,2016-04-05,388.24575,5168.9182083333335,0.0,97.0614375,42.72598544294047
177,2016-04-06,388.65975000000003,5182.678416666667,0.0,97.16493750000001,42.657985572485764
177,2016-04-07,199.27391666666665,2718.4720833333336,0.0,49.81847916666666,41.697557594520894
177,2016-04-08,117.56833333333333,1640.0011666666667,0.0,29.39208333333333,40.77849961556599
177,2016-04-09,363.8331666666666,4931.4015,0.0,90.95829166666665,41.96787322472571
177,2016-04-10,294.06266666666664,4007.7374999999997,0.0,73.51566666666668,41.737425889018155
177,2016-04-11,385.5605,5272.99825,0.0,96.390125,41.592971212661915
177,2016-04-12,388.18249999999995,5314.259625,0.0,97.04562499999999,41.550688336320526
177,2016-04-13,387.98125,5312.3258749999995,0.0,96.9953125,41.54426383120431
177,2016-04-14,388.50066666666663,5294.614958333334,0.0,97.12516666666666,41.7390369198419
177,2016-04-15,388.44891666666666,5242.909166666667,0.0,97.11222916666667,42.145054410260876
177,2016-04-16,388.2610833333333,5253.851708333334,0.0,97.06527083333333,42.036939467820005
177,2016-04-17,326.853,4580.6080833333335,0.0,81.71324999999999,40.58956324521469
177,2016-04-18,239.31500000000003,3508.5862916666665,0.0,59.82875000000001,38.799202257043916
177,2016-04-19,54.3835,847.8635416666666,0.0,13.595875,36.48599811536104
177,2016-04-20,345.1188333333334,4634.315916666666,0.0,86.27970833333333,42.36118121664762
177,2016-04-21,387.02675,5140.883125,0.0,96.7566875,42.824104524194304
177,2016-04-22,165.22816666666668,2255.0407083333334,0.0,41.30704166666666,41.67875482612469
177,2016-04-23,203.10341666666667,2997.536666666667,0.0,50.77585416666667,38.5423120252815
177,2016-04-24,177.27633333333333,2559.0473333333334,0.0,44.31908333333333,39.405557801761816
177,2016-04-25,383.1646666666666,5126.0268750000005,0.0,95.79116666666665,42.51964335547023
177,2016-04-26,267.4459166666667,3678.2365416666667,2725.1177916666666,66.86147916666667,41.360078543223715
177,2016-04-27,370.36899999999997,5166.4551249999995,3307.81025,92.59224999999999,40.77810176147293
177,2016-04-28,360.84891666666664,5073.720083333334,3203.3375416666663,90.21222916666667,40.45609310838618
177,2016-04-29,341.7416666666666,4800.042916666666,4683.6123333333335,85.43541666666667,40.49839861096148
177,2016-04-30,336.39033333333333,4756.85525,2873.733791666667,84.09758333333333,40.22616299100359
177,2016-05-01,334.00983333333335,4852.6741250000005,1065.3268333333333,83.50245833333332,39.15283037084446
177,2016-05-02,346.1845416666667,4953.986291666667,2828.119083333333,86.54613541666667,39.75007099151098
177,2016-05-03,104.04816666666666,1490.0059166666667,6898.138083333334,26.01204166666667,39.72203385918695
177,2016-05-04,109.02958333333333,1593.016125,7482.302124999999,27.25739583333333,38.93222444276541
177,2016-05-05,298.51125,4234.123333333334,1939.3656666666666,74.6278125,40.10349628651976
177,2016-05-06,173.51008333333334,2619.21025,3210.6949999999997,43.377520833333335,37.68247282532757
177,2016-05-07,0.0,0.0,1366.9732916666665,0.0,0.0
177,2016-05-08,33.342333333333336,533.5370416666666,3858.1311666666666,8.335583333333334,35.54810468616063
177,2016-05-09,16.439249999999998,243.91033333333334,2514.7009583333333,4.1098125,38.338651943132106
177,2016-05-10,16.4105,269.832,2345.4847083333334,4.102625,34.59500510193997
177,2016-05-11,0.0,0.0,2235.1264166666665,0.0,0.0
177,2016-05-12,0.0,0.0,3426.9974583333333,0.0,0.0
177,2016-05-13,28.769166666666667,407.3420416666667,4676.255,7.192291666666667,40.17474087689138
177,2016-05-14,0.0,0.0,2814.876,0.0,0.0
177,2016-05-15,0.0,0.0,3251.8954166666667,0.0,0.0
177,2016-05-16,0.0,0.0,3382.854125,0.0,0.0
177,2016-05-17,16.431583333333332,230.97820833333333,3122.4081666666666,4.107895833333333,40.46629501063442
177,2016-05-18,0.0,0.0,2992.920791666667,0.0,0.0
177,2016-05-19,245.92941666666664,3212.022166666667,2460.2575833333335,61.48235416666667,43.55289054321767
177,2016-05-20,393.31916666666666,5107.2067916666665,2391.099541666667,98.32979166666667,43.80732203833021
177,2016-05-21,165.77824999999999,2195.9621666666667,5542.936541666667,41.444562499999996,42.942540619817905
177,2016-05-22,49.520916666666665,742.2674166666667,6387.5465,12.380229166666666,37.950134230224826
177,2016-05-23,210.12608333333333,2810.7845416666664,1818.707125,52.53152083333333,42.524326795928616
177,2016-05-24,392.01775,5255.554958333333,2104.1675416666667,98.0044375,42.42991753035532
177,2016-05-25,243.271,3426.4113333333335,2133.596541666667,60.817750000000004,40.38646863180661
177,2016-05-26,383.3793333333333,5303.245583333333,809.2952916666667,95.84483333333333,41.121788663997435
177,2016-05-27,390.44225,5397.098625,437.0194583333334,97.6105625,41.151103949238404
177,2016-05-28,343.6679166666667,5004.94325,13.243125,85.91697916666668,39.05933730561725
177,2016-05-29,12.663416666666668,284.04325,7396.958374999999,3.165854166666667,25.360129184160822
177,2016-05-30,0.0,13.329458333333333,8956.690875,0.0,0.0
177,2016-05-31,0.0,11.34825,8958.162333333334,0.0,0.0
177,2016-06-01,17.608416666666667,280.1118333333333,7433.744416666667,4.402104166666667,35.75805501691487
177,2016-06-02,0.0,0.0,1499.4034166666668,0.0,0.0
177,2016-06-03,67.42641666666667,968.8255416666666,2733.946416666667,16.856604166666667,39.58854478716706
177,2016-06-04,385.33625,5378.5785000000005,1505.289125,96.3340625,40.75279435666257
177,2016-06-05,113.6315,1644.5739583333334,952.0254583333334,28.407875,39.30342237826285
177,2016-06-06,184.74366666666666,2637.719375,1517.0607499999999,46.185916666666664,39.84061258306609
177,2016-06-07,351.17741666666666,4967.385458333333,648.9076666666666,87.79435416666666,40.214600253895576
177,2016-06-08,228.9995,3354.9253750000003,0.0,57.249875,38.8272567513269
177,2016-06-09,221.67016666666666,3148.7057916666668,0.0,55.41754166666667,40.04609771394744
177,2016-06-10,232.63924999999998,3293.199375,0.0,58.159812499999994,40.183707383846645
177,2016-06-11,388.86100000000005,5483.351875,0.0,97.21525000000001,40.3397600365257
177,2016-06-12,344.60324999999995,4893.8655,0.0,86.1508125,40.054598021747836
177,2016-06-13,113.63916666666667,1636.662916666667,0.0,28.409791666666667,39.49606563083605
177,2016-06-14,147.63891666666666,2167.0416666666665,1462.6171666666667,36.909729166666665,38.754186589500534
177,2016-06-15,248.8025,3658.590125,1149.1992083333332,62.200624999999995,38.68352304609871
177,2016-06-16,316.00275,4680.341625,1349.315875,79.0006875,38.40593529857983
177,2016-06-17,191.86216666666667,2865.4227499999997,931.4252916666666,47.96554166666667,38.08778156924858
177,2016-06-18,174.34383333333335,2621.9910416666667,810.7666666666668,43.58595833333334,37.82338775576904
177,2016-06-19,290.1603333333333,4334.424333333333,977.0401666666667,72.54008333333334,38.0795365007974
177,2016-06-20,189.01975000000002,2826.687125,3925.8175833333335,47.2549375,38.03772037852734
177,2016-06-21,151.44925,2306.050041666667,4451.123791666667,37.8623125,37.35798449805973
177,2016-06-22,153.16275,2263.5087083333333,915.239375,38.2906875,38.49071899049648
177,2016-06-23,327.84583333333336,4827.234958333333,2015.8807916666667,81.96145833333334,38.6328073533078
177,2016-06-24,331.34566666666666,4878.044458333333,2021.766625,82.83641666666666,38.638528546735124
177,2016-06-25,329.10316666666665,4905.026375,1805.4640416666668,82.27579166666666,38.16592144329816
177,2016-06-26,211.1783333333333,3178.836125,798.9951666666666,52.794583333333335,37.78907453990815
177,2016-06-27,250.86291666666668,3786.5752916666665,3456.4263749999996,62.71572916666667,37.68555438769923
177,2016-06-28,324.65841666666665,4784.32975,2188.0400833333333,81.16460416666666,38.600292830405806
177,2016-06-29,349.3086666666666,5064.118083333334,790.1664999999999,87.32716666666666,39.23652844434342
177,2016-06-30,350.37625,5075.428416666667,1614.1762083333333,87.5940625,39.2687422314645
177,2016-07-01,288.93941666666666,4269.7456250000005,1870.2076666666665,72.23485416666668,38.493715070880576
177,2016-07-02,184.76858333333334,2765.3194166666667,1412.5880833333333,46.19214583333333,38.00737394722706
177,2016-07-03,325.74516666666665,4786.402791666666,1620.061875,81.43629166666668,38.71272791642782
177,2016-07-04,312.75399999999996,4611.295916666667,1801.0497083333332,78.18849999999999,38.58023938353844
177,2016-07-05,323.3550833333333,4808.430083333334,1670.0910000000001,80.83877083333333,38.25264103149213
177,2016-07-06,110.44216666666667,1716.7933333333333,3582.9707916666666,27.610541666666666,36.59333047593899
177,2016-07-07,310.70508333333333,4652.678083333333,1799.578375,77.67627083333333,37.986597196402016
177,2016-07-08,256.74708333333336,4093.931666666667,3209.2235416666667,64.18677083333334,35.673848790696574
177,2016-07-09,333.377375,5411.314625,1277.2150416666666,83.34434375,35.044379530818105
177,2016-07-10,274.06991666666664,4401.7335,615.0644583333334,68.51747916666666,35.41788803522268
177,2016-07-11,321.39433333333335,5204.773666666667,444.3766666666667,80.34858333333334,35.12541018167446
177,2016-07-12,328.08733333333333,5364.323875,575.335375,82.02183333333333,34.79040710315881
177,2016-07-13,144.24258333333333,2355.395625,4867.542958333333,36.06064583333333,34.834907824077796
177,2016-07-14,156.54758333333334,2605.2548333333334,4821.928124999999,39.13689583333333,34.180719104104696
177,2016-07-15,315.86858333333333,5223.001875,75.04375,78.96714583333333,34.4010175475531
177,2016-07-16,321.5035833333333,5244.860041666667,77.98675,80.37589583333333,34.86879602758599
177,2016-07-17,299.0038333333333,4930.465333333334,497.3487083333334,74.75095833333333,34.49640869484755
177,2016-07-18,328.48791666666665,5355.346625,4.414375,82.12197916666668,34.89127589331759
177,2016-07-19,324.8999166666667,5255.8647083333335,0.0,81.22497916666667,35.16336756237165
177,2016-07-20,270.40141666666665,4418.120916666667,0.0,67.60035416666666,34.81419863370396
177,2016-07-21,203.6765,3538.7664583333335,52.97208333333333,50.919125,32.73965201739612
177,2016-07-22,243.28058333333334,4262.2953333333335,17.6575,60.82014583333334,32.46750737109358
177,2016-07-23,243.33425,4309.512166666666,8.82875,60.833562500000006,32.11886338604528
177,2016-07-24,293.1465,4922.697,7.357291666666666,73.286625,33.874012710918414
177,2016-07-25,319.27833333333336,5240.122249999999,5.885833333333333,79.81958333333333,34.658763659781236
177,2016-07-26,324.76383333333337,5258.935,7.357291666666666,81.19095833333334,35.128118879794314
177,2016-07-27,323.817,5246.9262499999995,7.357291666666666,80.95425,35.10586860259375
177,2016-07-28,332.9633333333333,5466.93175,5.885833333333333,83.24083333333333,34.644779089802576
177,2016-07-29,248.81975,4148.481708333334,7.357291666666666,62.2049375,34.1177755484258
177,2016-07-30,330.79366666666664,5388.564333333333,8.82875,82.69841666666666,34.91959127064127
177,2016-07-31,332.25033333333334,5526.070958333334,8.82875,83.06258333333332,34.20062211219093
177,2016-08-01,291.37166666666667,4841.695708333334,7.357291666666666,72.84291666666667,34.232204246875845
177,2016-08-02,331.18850000000003,5420.573583333334,8.82875,82.79712500000001,34.75481985816292
177,2016-08-03,329.6551666666667,5403.104333333334,7.357291666666666,82.41379166666667,34.70576093611535
177,2016-08-04,329.63025,5488.799625,8.82875,82.4075625,34.161326097780446
177,2016-08-05,323.8419166666667,5298.042,8.82875,80.96047916666666,34.76984080733138
177,2016-08-06,330.8799166666667,5441.3507500000005,7.357291666666666,82.71997916666666,34.58985361870957
177,2016-08-07,330.7055,5377.259916666667,5.885833333333333,82.67637500000001,34.983674739918264
177,2016-08-08,331.4261666666667,5404.286375000001,8.82875,82.85654166666667,34.88457828789446
177,2016-08-09,329.40408333333335,5397.940125,5.885833333333333,82.35102083333334,34.71250484389378
177,2016-08-10,220.96866666666665,3612.436125,5829.868625,55.24216666666666,34.79489709239418
177,2016-08-11,256.57075000000003,4498.845916666666,4983.78725,64.14268750000001,32.440763178319564
177,2016-08-12,128.90541666666667,2465.5345833333336,6798.079833333333,32.22635416666667,29.74028364594584
177,2016-08-13,233.22383333333335,4162.659166666667,8173.8817500000005,58.30595833333334,31.87037064915702
177,2016-08-14,168.7165,2949.224791666667,8079.7091666666665,42.179125,32.5412865626624
177,2016-08-15,273.31283333333334,4699.549625000001,4988.2015,68.32820833333332,33.08177643251884
177,2016-08-16,273.2975,4719.182374999999,5219.218541666666,68.324375,32.942301348687906
177,2016-08-17,273.29558333333335,4689.738875,4330.46525,68.32389583333334,33.148889905470014
177,2016-08-18,273.286,4706.252333333333,4720.398458333333,68.32149999999999,33.03141763825243
177,2016-08-19,273.23041666666666,4650.468541666666,5650.352166666667,68.30760416666666,33.42084077937966
177,2016-08-20,269.09041666666667,4588.212583333333,5247.176041666667,67.27260416666667,33.361052021995036
177,2016-08-21,313.71808333333337,5183.9145,4492.324333333333,78.42952083333333,34.424430238856075
177,2016-08-22,246.77083333333334,4321.503166666666,6043.228166666667,61.692708333333336,32.48209483616279
177,2016-08-23,233.47108333333333,4120.064541666667,4726.284291666667,58.36777083333333,32.23399372178793
177,2016-08-24,311.66341666666665,5132.827416666666,1901.108125,77.91585416666666,34.53935341852713
177,2016-08-25,322.10158333333334,5183.288333333333,1539.1324166666666,80.52539583333333,35.34862533908386
177,2016-08-26,323.94541666666663,5310.928958333333,3349.010791666667,80.98635416666666,34.69655734924068
177,2016-08-27,363.1719166666667,5851.521708333334,3275.4385,90.79297916666667,35.30437076501869
177,2016-08-28,278.33258333333333,4539.855958333334,2907.5770833333336,69.58314583333333,34.874421701014015
177,2016-08-29,339.7215,5551.354666666666,2832.5334166666667,84.930375,34.81040662207134
177,2016-08-30,352.20091666666667,5739.9141666666665,1621.5333333333335,88.05022916666667,34.903591867977504
177,2016-08-31,306.4941666666667,5009.465958333333,69.15808333333334,76.62354166666667,34.802931075357
177,2016-09-01,276.66125,4561.782833333334,253.08870833333333,69.1653125,34.49838512515775
177,2016-09-02,231.54675,3901.132708333333,347.26125,57.8866875,33.76237607699088
177,2016-09-03,204.7115,3481.9649166666663,10.300208333333334,51.17787499999999,33.442819701969526
177,2016-09-04,269.0195,4495.716625,7.357291666666666,67.254875,34.03845742093824
177,2016-09-05,318.8643333333333,5229.60925,7.357291666666666,79.71608333333333,34.68340614762204
177,2016-09-06,282.7830833333333,4737.562375,170.68779166666664,70.69577083333333,33.95341974843714
177,2016-09-07,148.88858333333334,2638.6850416666666,2767.7897916666666,37.22214583333333,32.09658895071595
177,2016-09-08,62.56383333333333,1072.5257083333333,4196.563625,15.640958333333332,33.181856233930475
177,2016-09-09,357.06541666666664,5882.7765,982.9258333333333,89.26635416666666,34.52633483195486
177,2016-09-10,358.70416666666665,5834.005916666666,668.0365,89.67604166666666,34.97474800679291
177,2016-09-11,358.2633333333333,5897.174541666667,1212.4714583333332,89.56583333333333,34.55758765001979
177,2016-09-12,338.68458333333336,5594.8512083333335,385.518875,84.67114583333334,34.434352820528666
177,2016-09-13,246.67308333333335,4144.748208333333,391.4046666666666,61.66827083333334,33.853895383559205
177,2016-09-14,277.28991666666667,4795.7660000000005,921.1252083333334,69.32247916666667,32.88979228703448
177,2016-09-15,278.9785,4922.227041666666,5.885833333333333,69.744625,32.23993300999788
177,2016-09-16,152.34241666666665,2707.0936666666666,5.885833333333333,38.08560416666666,32.011247245559744
177,2016-09-17,240.65283333333332,4347.759083333333,5.885833333333333,60.16320833333333,31.48549649079439
177,2016-09-18,244.06449999999998,4389.070958333333,5.885833333333333,61.016125,31.631300655948426
177,2016-09-19,160.32533333333333,2939.802208333333,7.357291666666666,40.08133333333333,31.021948864199615
177,2016-09-20,262.91879166666666,4695.960708333333,7.357291666666666,65.72969791666668,31.84800341159631
177,2016-09-21,254.48541666666665,4388.5405,1032.9550416666666,63.62135416666666,32.98586120994491
177,2016-09-22,275.62624999999997,4795.783666666667,297.23216666666667,68.9065625,32.69234173997702
177,2016-09-23,284.20908333333335,4929.119583333333,2089.45325,71.05227083333332,32.79847394710251
177,2016-09-24,284.2205833333333,4896.539833333333,413.47641666666664,71.05514583333333,33.01803872172001
177,2016-09-25,277.84575,4870.29075,220.71691666666666,69.4614375,32.45143508629336
177,2016-09-26,284.23975,4817.304416666667,332.54675000000003,71.0599375,33.563385344497554
177,2016-09-27,284.1535,4823.399958333333,1431.716875,71.038375,33.510798187920685
177,2016-09-28,263.741,4527.2998333333335,2074.06975,65.93525,33.13778139059267
177,2016-09-29,305.16016666666667,5111.300291666666,1025.5977916666668,76.29004166666667,33.96107935363621
177,2016-09-30,324.37666666666667,5349.5295,851.9672083333334,81.09416666666667,34.4920540312107
177,2016-10-01,324.22525,5405.455875000001,334.01820833333335,81.05631249999999,34.11925542881863
177,2016-10-02,289.2920833333333,4857.400333333333,2380.7994583333334,72.32302083333335,33.87799414847032
177,2016-10-03,324.4725,5363.739333333334,1299.2866666666666,81.11812499999999,34.41083958032263
177,2016-10-04,324.00675,5330.249125,1256.6148333333333,81.0016875,34.577340627582764
177,2016-10-05,360.69175,5861.697541666667,1234.543125,90.1729375,35.002401437450494
177,2016-10-06,374.2905,6076.699333333334,1236.0145,93.572625,35.03693387989466
177,2016-10-07,306.95991666666663,5154.54,2678.0315,76.73997916666666,33.87480407509151
177,2016-10-08,255.07000000000002,4417.806625,5694.495416666668,63.7675,32.842614140752104
177,2016-10-09,323.14616666666666,5441.87525,2235.126291666667,80.78654166666666,33.778119250140634
177,2016-10-10,333.5421666666667,5548.677583333333,4014.104333333333,83.38554166666667,34.1937154615214
177,2016-10-11,325.6550833333333,5456.199875,3591.799375,81.41377083333333,33.95100451107364
177,2016-10-12,361.3740833333333,5850.564375000001,2039.4239583333335,90.34352083333333,35.1353495538245
177,2016-10-13,105.27674999999999,1721.5226249999998,2457.314625,26.319187499999998,34.78602241721917
177,2016-10-14,382.4171666666667,6173.97075,1921.708375,95.60429166666667,35.233667350770794
177,2016-10-15,257.7590833333333,4191.202541666667,2920.820125,64.43977083333333,34.983267239368246
177,2016-10-16,309.2656666666667,4953.245291666667,2457.3146666666667,77.31641666666667,35.51623424576291
177,2016-10-17,383.1589166666667,6070.565541666667,3063.5503750000003,95.78972916666667,35.90333755033472
177,2016-10-18,382.1354166666667,6121.831375000001,2417.585541666667,95.53385416666667,35.50757110607644
177,2016-10-19,381.14641666666665,6099.496916666667,1805.464,95.28660416666665,35.54535556664238
177,2016-10-20,353.05575,5732.673958333333,862.2673333333333,88.2639375,35.03249628091312
177,2016-10-21,324.11791666666664,5295.12825,1119.7703333333334,81.02947916666666,34.818623124105734
177,2016-10-22,241.50766666666667,3934.389958333333,725.4227916666667,60.376916666666666,34.91713137498724
177,2016-10-23,314.23941666666667,5177.752458333333,904.93925,78.55985416666667,34.52267297165458
177,2016-10-24,219.7995,3912.8326666666667,4892.557583333333,54.949875000000006,31.95364915937286
177,2016-10-25,253.48108333333334,4543.133041666667,6787.779791666667,63.37027083333333,31.73767711555907
177,2016-10-26,253.48874999999998,4588.645333333333,5665.066666666667,63.372187499999995,31.4238386605168
177,2016-10-27,241.88525,4434.343916666667,4960.244,60.471312499999996,31.02880507858669
177,2016-10-28,237.82383333333334,4365.36925,4152.420291666666,59.455958333333335,30.98984670337134
177,2016-10-29,307.0710833333333,5267.842833333333,1469.974375,76.76777083333334,33.15821550284377
177,2016-10-30,326.81275,5550.713208333334,4.414375,81.70318750000001,33.49154946056969
177,2016-10-31,370.97658333333334,6081.35225,254.56016666666667,92.74414583333333,34.70015184305614
177,2016-11-01,373.474,6097.439583333333,450.26245833333337,93.3685,34.84158513255735
177,2016-11-02,373.4165,6070.437416666667,323.718125,93.35412499999998,34.991177379323666
177,2016-11-03,363.5878333333333,5971.674708333333,1643.6050833333331,90.89695833333333,34.633647895427174
177,2016-11-04,371.82375,6052.437458333334,1160.970875,92.9559375,34.945547902157514
177,2016-11-05,309.96525,5075.560125,2705.9889166666667,77.49131249999999,34.73874055920084
177,2016-11-06,373.4203333333333,6108.8836249999995,1075.627,93.35508333333334,34.77131763898096
177,2016-11-07,380.6940833333333,6221.613916666666,728.3657083333333,95.17352083333333,34.806319920088974
177,2016-11-08,358.06783333333334,5933.716291666667,829.8955416666666,89.51695833333333,34.3260292846314
177,2016-11-09,379.8181666666667,6169.0353749999995,1169.7995833333332,94.95454166666667,35.02220698573245
177,2016-11-10,382.41141666666664,6196.5625,597.407,95.60285416666666,35.10468277326699
177,2016-11-11,241.99641666666665,3997.148333333333,1843.7217083333335,60.49910416666666,34.438458838085545
177,2016-11-12,189.91675,3365.436875,147.14458333333332,47.4791875,32.100134981237275
177,2016-11-13,17.483833333333333,968.485875,0.0,4.370958333333333,10.26900593097906
177,2016-11-14,143.74233333333333,2822.4337916666664,0.0,35.935583333333334,28.969831233074935
177,2016-11-15,214.2565,3893.3247083333335,1483.6234166666666,53.564125,31.303897879996374
177,2016-11-16,308.31308333333334,5215.167375,2641.245375,77.07827083333333,33.62859641734467
177,2016-11-17,387.94675,6216.584,1356.6731666666667,96.9866875,35.49811970019762
177,2016-11-18,376.35474999999997,6050.795791666666,1446.4313750000001,94.08868749999999,35.38098695268726
177,2016-11-19,371.8333333333333,6034.404916666666,1421.4166666666667,92.95833333333333,35.05087864758017
177,2016-11-20,355.695,5767.3519166666665,2560.315875,88.92375,35.08216169630594
177,2016-11-21,358.41091666666665,5724.53,3207.7520833333333,89.60272916666666,35.61446554224636
177,2016-11-22,285.97625,4608.264833333334,3837.5307916666666,71.4940625,35.30023326024846
177,2016-11-23,325.00533333333334,5183.935625,3022.349791666667,81.25133333333333,35.662840066828785
177,2016-11-24,298.8811666666667,4774.960291666667,3115.0508750000004,74.72029166666667,35.60523227853137
177,2016-11-25,381.2211666666667,6067.7240833333335,943.1968333333333,95.30529166666668,35.73849173001518
177,2016-11-26,376.17462500000005,6041.286625,360.50425,94.04365625000001,35.419717543060074
177,2016-11-27,322.7091666666667,5425.624708333334,200.11670833333335,80.67729166666668,33.83347371783319
177,2016-11-28,383.12825,6129.632333333334,821.0667916666666,95.7820625,35.554517414774786
177,2016-11-29,388.46233333333333,6180.732541666667,1986.4519166666666,97.11558333333333,35.75147807396608
177,2016-11-30,387.68416666666667,6175.959291666666,1004.9975833333333,96.92104166666667,35.7074369164184
177,2016-12-01,379.7338333333333,6128.03125,1640.662125,94.93345833333332,35.2487207362796
177,2016-12-02,382.4401666666667,6127.654208333333,1634.7765,95.61004166666666,35.50211996455423
177,2016-12-03,382.1565,6101.869125,1489.1032500000001,95.53912499999998,35.62569948597512
177,2016-12-04,375.03991666666667,6073.164791666666,906.4107083333333,93.75997916666667,35.12751806492801
177,2016-12-05,385.55091666666664,6188.419000000001,1795.1639583333333,96.38772916666667,35.439457654244514
177,2016-12-06,381.84408333333334,6106.435583333333,2154.1968333333334,95.46102083333334,35.56995562664146
177,2016-12-07,374.88275,6006.245333333333,1361.0874166666667,93.7206875,35.50401165070624
177,2016-12-08,362.6505833333333,5893.741166666667,256.03154166666667,90.66264583333333,35.00115365083945
177,2016-12-09,368.33925,5951.095375,1280.157875,92.0848125,35.207576113666306
177,2016-12-10,360.17233333333337,5835.171333333333,2299.8699166666665,90.04308333333334,35.11088488080575
177,2016-12-11,383.479,6200.088458333333,1400.8165,95.86974999999998,35.18266542473994
177,2016-12-12,385.7751666666666,6251.7487083333335,1901.1080833333333,96.44379166666666,35.100862848136394
177,2016-12-13,386.44216666666665,6227.776416666667,1461.1457083333335,96.61054166666666,35.29689749575369
177,2016-12-14,381.8210833333333,6133.587041666667,751.9089166666666,95.45527083333334,35.410365597490106
177,2016-12-15,372.84341666666666,6004.546458333333,728.3657499999999,93.21085416666666,35.320863113574276
177,2016-12-16,374.8808333333333,6014.3483750000005,103.00133333333333,93.72020833333333,35.45599634935975
177,2016-12-17,373.97425,5971.010208333333,432.60525,93.4935625,35.62697295533709
177,2016-12-18,374.4936666666667,5946.83175,329.60383333333334,93.62341666666667,35.82150793525009
177,2016-12-19,359.46125,5725.754333333333,110.35845833333333,89.86531249999999,35.71119701229468
177,2016-12-20,256.2794166666667,4168.7702500000005,247.203,64.06985416666667,34.969611205420165
177,2016-12-21,339.88441666666665,5632.047208333333,2582.3875416666665,84.97110416666666,34.328118804559715
177,2016-12-22,292.90116666666665,4949.39325,3403.454291666667,73.22529166666666,33.663105466962485
177,2016-12-23,332.64708333333334,5469.388041666666,3209.2234583333334,83.16177083333332,34.59632920440045
177,2016-12-24,331.5085833333333,5454.400291666667,2763.3753333333334,82.87714583333333,34.572661044737885
177,2016-12-25,285.24600000000004,4919.2512916666665,13.243083333333333,71.31150000000001,32.98417246438866
177,2016-12-26,240.99783333333335,4382.103875,2538.244166666667,60.24945833333334,31.283512388466857
177,2016-12-27,331.0140833333333,5472.722208333334,1792.2211666666665,82.75352083333333,34.40551835721995
177,2016-12-28,339.10816666666665,5512.978666666667,3101.8079583333333,84.77704166666666,34.98943864446096
177,2016-12-29,330.2915,5410.95225,4477.609875,82.572875,34.7223198867938
177,2016-12-30,331.1578333333333,5438.192541666666,4654.183416666667,82.78945833333333,34.639011537593106
177,2016-12-31,327.4605833333333,5408.988083333334,3824.287875,81.86514583333333,34.43721677382344
177,2017-01-01,323.8419166666667,5347.562291666666,3799.2732916666664,80.96047916666666,34.44785995623109
177,2017-01-02,352.12808333333334,5677.287666666667,3013.521166666667,88.03202083333333,35.28131797492343
177,2017-01-03,340.308,5529.385791666667,2845.7763333333332,85.077,35.009048254824634
177,2017-01-04,332.15066666666667,5422.740041666667,2064.438541666667,83.03766666666667,34.84186397229898
177,2017-01-05,316.54325,5132.82525,2082.0959166666667,79.13581249999999,35.080164095137796
177,2017-01-06,313.48041666666666,5143.214666666667,1160.9709166666667,78.37010416666666,34.6705556551834
177,2017-01-07,314.8623333333333,5161.832041666667,1518.5321666666666,78.71558333333333,34.69779511719282
177,2017-01-08,318.228,5195.397833333333,1596.518875,79.557,34.842123703904996
177,2017-01-09,332.10658333333333,5399.299,420.83354166666663,83.02664583333333,34.98848550884929
177,2017-01-10,307.8569166666667,5106.13025,2151.253875,76.96422916666667,34.295888965468954
177,2017-01-11,311.25516666666664,5193.283208333333,1923.1798333333334,77.81379166666666,34.09255895925675
177,2017-01-12,314.8738333333333,5262.9203333333335,1384.6305416666667,78.71845833333333,34.03257523394858
177,2017-01-13,305.739,5047.59075,2641.2452083333333,76.43475,34.45495942792113
177,2017-01-14,315.84175,5214.3355,3115.0507916666666,78.9604375,34.45526576844419
177,2017-01-15,315.37791666666664,5282.763791666667,2193.9257916666666,78.84447916666666,33.95901817155142
177,2017-01-16,316.15608333333336,5263.824416666666,3619.7568333333334,79.03902083333332,34.165295895260016
177,2017-01-17,309.93458333333336,5173.894708333333,4173.020541666667,77.48364583333334,34.07512755696756
177,2017-01-18,294.3693333333333,4952.4717083333335,3847.830875,73.59233333333333,33.810811847618304
177,2017-01-19,396.2746666666667,6911.6395,164.802,99.06866666666667,32.613714814778106
177,2017-01-20,367.93291666666664,6986.973000000001,4.414375,91.98322916666666,29.95467528363936
177,2017-01-21,345.15333333333336,6667.1279583333335,4.414375,86.28833333333333,29.448170537316553
177,2017-01-22,326.76675,6356.424208333334,123.6015,81.6916875,29.24219868480694
177,2017-01-23,398.54400000000004,6864.640916666667,1381.6877916666665,99.636,33.0250503634622
177,2017-01-24,392.7441666666667,6247.489208333333,1383.1591250000001,98.18604166666667,35.75932122847494
177,2017-01-25,328.83483333333334,5095.831833333334,2373.4422083333334,82.20870833333333,36.70690487420475
177,2017-01-26,374.4265833333333,5603.023625000001,638.607625,93.60664583333332,38.01274735587271
177,2017-01-27,383.6093333333333,5688.279291666667,729.83725,95.90233333333333,38.3612977825219
177,2017-01-28,380.5139583333333,5656.44125,160.38766666666666,95.12848958333332,38.26593678465432
177,2017-01-29,339.68125000000003,5198.986958333334,67.68658333333333,84.92031250000001,37.165320716687376
177,2017-01-30,369.84383333333335,5513.200625,1146.2562916666668,92.46095833333334,38.159231785216924
177,2017-01-31,393.37283333333335,5738.362125,1436.1312083333332,98.34320833333334,38.994328896205346
177,2017-02-01,388.41633333333334,5681.9650833333335,691.579625,97.10408333333334,38.88516637654061
177,2017-02-02,371.0685833333334,5480.327541666667,169.21629166666665,92.76714583333334,38.51524886933778
177,2017-02-03,367.73741666666666,5487.6939999999995,801.938,91.93435416666667,38.11825158507178
177,2017-02-04,393.36325000000005,5806.748416666666,957.91125,98.34081250000001,38.53415244684917
177,2017-02-05,391.414,5818.44325,1193.3425833333333,97.8535,38.26613421611241
177,2017-02-06,393.21566666666666,5820.090958333333,1580.3329999999999,98.30391666666665,38.43138878587925
177,2017-02-07,279.97325,4251.37475,3325.467666666667,69.9933125,37.46038079603937
177,2017-02-08,251.78483333333335,4041.756041666667,794.580875,62.94620833333333,35.43598489153685
177,2017-02-09,152.191,2586.669625,2447.0144999999998,38.04774999999999,33.46825315325428
177,2017-02-10,117.63350000000001,1953.0747916666667,4442.295,29.408375000000003,34.26077495965497
177,2017-02-11,239.57566666666665,3933.3823749999997,4.414375,59.89391666666667,34.64667608258034
177,2017-02-12,123.73041666666667,2176.9601666666667,4448.180875,30.932604166666668,32.33039649732784
177,2017-02-13,99.87558333333334,1882.2749583333334,6184.486958333334,24.968895833333335,30.182923453657367
177,2017-02-14,225.67025,4106.368750000001,2498.5150416666665,56.41756250000001,31.260894565707638
177,2017-02-15,227.62333333333333,3965.08575,2283.6839999999997,56.905833333333334,32.6549657707767
177,2017-02-16,228.07183333333333,3904.9505416666666,3194.5089583333333,57.01795833333333,33.22317653198048
177,2017-02-17,226.15324999999999,3879.411583333333,3886.0885416666665,56.538312499999996,33.160571978065654
177,2017-02-18,206.19883333333334,3599.5688333333333,4386.3800833333335,51.549708333333335,32.58522759955864
177,2017-02-19,163.30766666666668,2654.2277916666667,2987.0351666666666,40.82691666666667,34.99882138245471
177,2017-02-20,284.80325,4368.418583333333,2021.76675,71.2008125,37.08563612923006
177,2017-02-21,317.61083333333335,4702.085916666667,3110.6367083333334,79.40270833333332,38.42286853742859
177,2017-02-22,306.3810833333333,4537.1871249999995,3303.395958333333,76.59527083333333,38.411413966704714
177,2017-02-23,309.66625,4567.993375,2801.632916666667,77.4165625,38.56145811689872
177,2017-02-24,348.63016666666664,5080.430833333333,1799.5783333333331,87.15754166666666,39.03457527743573
177,2017-02-25,340.21408333333335,5046.167791666667,1987.9232916666667,85.05352083333332,38.350906878093774
177,2017-02-26,344.9655,5135.2008749999995,1831.9501666666665,86.241375,38.21230756625466
177,2017-02-27,323.61766666666665,4889.687458333333,3669.7859583333334,80.90441666666666,37.64750152728604
177,2017-02-28,297.6046666666667,4491.628541666667,4314.279291666667,74.40116666666667,37.689549121250266
177,2017-03-01,306.1165833333333,4698.834083333333,4111.219875,76.52914583333333,37.05798361847765
177,2017-03-02,327.54875,4953.41625,3560.8990833333332,81.8871875,37.61457505043446
177,2017-03-03,302.52091666666666,4622.6325,5191.261125,75.63022916666668,37.22640323031423
177,2017-03-04,302.8755,4600.527208333334,5510.564875,75.718875,37.44911668774049
177,2017-03-05,309.04525,4664.695333333333,4175.963458333334,77.2613125,37.68632829075082
177,2017-03-06,324.83091666666667,4884.002833333333,2661.8455416666666,81.20772916666667,37.832626106630144
