ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
177,2017-03-07,318.41966666666667,4819.203,2448.486,79.60491666666667,37.584579937572435
177,2017-03-08,303.69008333333335,4597.908208333333,4261.3071666666665,75.92252083333332,37.5712246907592
177,2017-03-09,268.33525000000003,4230.748541666667,6084.428708333333,67.08381250000001,36.078257359205494
177,2017-03-10,212.66183333333333,3453.9680000000003,5197.146874999999,53.16545833333334,35.02323690543102
177,2017-03-11,368.8893333333333,6121.546166666667,400.2334166666667,92.22233333333332,34.27835768906277
177,2017-03-12,375.28908333333334,6259.688583333334,4.414375,93.82227083333333,34.10344418802268
177,2017-03-13,361.2993333333333,6117.594791666666,50.02920833333334,90.32483333333332,33.594755963743694
177,2017-03-14,390.8006666666667,6424.680833333333,150.08758333333333,97.70016666666666,34.601010019909765
177,2017-03-15,393.30958333333336,6430.13575,139.78745833333332,98.32739583333333,34.79360467925494
177,2017-03-16,393.3670833333333,6391.966333333334,679.808,98.34177083333333,35.00649058009397
177,2017-03-17,390.39625,6387.285500000001,600.3499166666667,97.5990625,34.767570700939125
177,2017-03-18,381.846,6810.756166666666,204.53104166666665,95.4615,31.891720637872396
177,2017-03-19,377.5296666666666,6219.533583333334,67.68654166666667,94.38241666666666,34.528547172363204
177,2017-03-20,370.0489166666667,6165.001916666667,35.31475,92.51222916666667,34.14372965478351
177,2017-03-21,379.04766666666666,6330.534,226.60279166666666,94.76191666666666,34.05951973754856
177,2017-03-22,382.03383333333335,6269.6497500000005,75.04375,95.50845833333334,34.66119919395993
177,2017-03-23,368.20125,6120.65525,4.414375,92.0503125,34.21939903819938
177,2017-03-24,376.70741666666663,6250.626375,32.371874999999996,94.17685416666666,34.281961943996194
177,2017-03-25,382.9691666666667,6308.201541666666,26.486083333333337,95.74229166666667,34.533713959515104
177,2017-03-26,379.9504166666666,6242.203333333334,32.371833333333335,94.98760416666666,34.6237458910965
177,2017-03-27,379.73575,6331.257875,5.885833333333333,94.9339375,34.11744659955638
177,2017-03-28,124.98583333333333,2212.7387916666667,5925.512416666667,31.246458333333333,32.13036643195189
177,2017-03-29,359.80241666666666,6068.4752499999995,55.915,89.95060416666666,33.726364462619976
177,2017-03-30,381.25949999999995,6442.525541666667,4.414375,95.31487499999999,33.662747760546
177,2017-03-31,388.2821666666667,6579.606916666667,105.944125,97.07054166666667,33.56854625759073
177,2017-04-01,374.2905,6388.58525,498.82008333333334,93.572625,33.326457176101705
177,2017-04-02,388.04833333333335,6605.46975,170.68783333333332,97.01208333333334,33.41697642994193
177,2017-04-03,383.20491666666663,6644.403625,211.88825,95.80122916666667,32.80651543760215
177,2017-04-04,391.73220833333335,6743.306958333334,466.448375,97.93305208333334,33.04466773011209
177,2017-04-05,381.51825,6597.701791666666,5.885833333333333,95.3795625,32.8933172076845
177,2017-04-06,378.65858333333335,6472.261166666667,52.97208333333333,94.66464583333334,33.27950133750697
177,2017-04-07,373.51233333333334,6496.018375,382.576,93.37808333333334,32.70715280436859
177,2017-04-08,387.84324999999995,6686.271541666666,485.5772083333333,96.96081249999999,32.99569383826439
177,2017-04-09,354.79033333333336,6123.86775,700.4082083333333,88.69758333333334,32.95573584920159
177,2017-04-10,323.426,5686.556916666667,726.8942916666666,80.8565,32.35270346586261
177,2017-04-11,309.64708333333334,5526.116458333334,909.3535416666667,77.41177083333332,31.873664606512325
177,2017-04-12,337.56716666666665,6039.247875,7.357291666666666,84.39179166666668,31.795260041199896
177,2017-04-13,323.35891666666663,5663.835875,899.0534166666666,80.83972916666666,32.47575220928441
177,2017-04-14,320.16383333333334,5816.281458333334,5.885833333333333,80.04095833333334,31.31207831540611
177,2017-04-15,270.65825,5179.194166666667,4.414375,67.6645625,29.72652300478533
177,2017-04-16,224.42825000000002,4456.936416666666,11.771666666666667,56.107062500000005,28.643502533326476
177,2017-04-17,222.23175,4386.559708333333,4.414375,55.5579375,28.818216445304095
177,2017-04-18,261.53875,4979.849458333333,5.885833333333333,65.3846875,29.874790433549503
177,2017-04-19,304.46250000000003,5636.637166666666,7.357291666666666,76.11562500000001,30.725486425520327
177,2017-04-20,334.3471666666667,6005.328916666666,5.885833333333333,83.58679166666667,31.6698412268019
177,2017-04-21,309.5301666666667,5635.971875,551.79225,77.38254166666667,31.240588203294074
177,2017-04-22,374.63166666666666,6725.7726250000005,5.885833333333333,93.65791666666667,31.68453523541799
177,2017-04-23,365.125,6374.748958333334,448.791,91.28125,32.580933334139466
177,2017-04-24,367.9041666666667,6367.638125,270.74608333333333,91.97604166666667,32.865585223912554
177,2017-04-25,344.7355,6074.01725,959.3827916666668,86.183875,32.28457139849798
177,2017-04-26,230.09775,4044.0933333333337,1531.7751250000001,57.52443749999999,32.36504683167549
177,2017-04-27,153.59783333333334,2583.965041666667,3743.3583333333336,38.39945833333333,33.8129835810096
177,2017-04-28,312.9035,5387.013416666667,310.47520833333334,78.225875,33.04056016753006
177,2017-04-29,310.53641666666664,5411.291166666667,879.9247083333333,77.63410416666666,32.643496639398265
177,2017-04-30,180.29508333333334,3166.6185416666667,4.414375,45.073770833333334,32.38718269556158
177,2017-05-01,274.873,4819.4066250000005,1261.1812916666665,68.71825,32.443190002323846
177,2017-05-02,351.049,6182.483041666666,987.3402500000001,87.76225,32.29905710821029
177,2017-05-03,303.646,5644.013333333333,2455.843208333333,75.9115,30.603040094400907
177,2017-05-04,303.57891666666666,5701.184083333334,2042.3669166666666,75.89472916666668,30.289463482164454
177,2017-05-05,299.2185,5483.189583333333,2919.3486666666668,74.80462499999999,31.041322603062167
177,2017-05-06,155.48958333333334,2666.429,120.65862499999999,38.872395833333336,33.17082809484562
177,2017-05-07,41.1355,743.7329166666667,1169.7994999999999,10.283875,31.4618904972047
177,2017-05-08,0.0,0.0,2370.499333333333,0.0,0.0
177,2017-05-09,0.0,0.0,2380.799375,0.0,0.0
177,2017-05-10,13.295916666666665,255.05387499999998,4880.7858750000005,3.3239791666666663,29.653188359605288
177,2017-05-11,0.0,0.0,1856.9647916666665,0.0,0.0
177,2017-05-12,0.0,0.0,531.1920416666667,0.0,0.0
177,2017-05-13,0.0,0.0,136.84454166666666,0.0,0.0
177,2017-05-14,67.1255,1208.8197916666666,4.414375,16.781374999999997,31.58719122560142
177,2017-05-15,164.86974999999998,2840.7078333333334,5.885833333333333,41.217437499999996,33.01409893613956
177,2017-05-16,188.08441666666667,3212.3934583333335,7.357291666666666,47.02110416666667,33.30497557919441
177,2017-05-17,216.1425,3724.7231666666667,75.04379166666666,54.035624999999996,33.008911870363164
177,2017-05-18,333.71658333333335,5795.757791666667,41.2005,83.42914583333334,32.753114141355894
177,2017-05-19,134.2165,2390.4316249999997,7.357291666666666,33.554125,31.938507792848224
177,2017-05-20,207.08241666666666,3602.30525,5.885833333333333,51.770604166666665,32.69999990900888
177,2017-05-21,195.72233333333335,3315.6901666666668,7.357291666666666,48.93058333333334,33.57774149015364
177,2017-05-22,392.8955833333334,6997.073083333333,434.0765416666666,98.22389583333334,31.94079891087477
177,2017-05-23,310.04766666666666,5415.1296250000005,5.885833333333333,77.51191666666666,32.56901679841546
177,2017-05-24,287.224,5014.724875,993.2260416666667,71.806,32.58056810810251
177,2017-05-25,39.83025,770.5749999999999,2501.4580416666668,9.9575625,29.40242529928949
177,2017-05-26,90.0795,1582.93225,644.493375,22.519875,32.37044557655578
177,2017-05-27,323.13275,5520.043166666666,363.4472083333333,80.7831875,33.298413389520896
177,2017-05-28,192.67675,3394.4559583333335,2420.5285,48.16918750000001,32.28822506571776
177,2017-05-29,330.08258333333333,5791.574625,1278.6864166666667,82.52064583333333,32.41984923103322
177,2017-05-30,240.40175,4097.269125,229.54570833333332,60.100437500000005,33.37553004689841
177,2017-05-31,302.2295833333333,5180.881916666666,55.91504166666667,75.55739583333335,33.18320395730137
177,2017-06-01,238.53683333333333,4224.899208333333,8.82875,59.63420833333334,32.11619859715063
177,2017-06-02,109.02,2089.44375,5.885833333333333,27.255000000000003,29.679770034488843
177,2017-06-03,103.54791666666667,1785.5249999999999,7.357291666666666,25.88697916666667,32.98834045853305
177,2017-06-04,93.86491666666666,1673.0257916666667,350.20416666666665,23.466229166666665,31.9143277387045
177,2017-06-05,25.204166666666666,460.18699999999995,557.678,6.301041666666666,31.154661341778205
177,2017-06-06,163.75424999999998,2757.604041666667,1542.0753333333332,40.938562499999996,33.778916214055805
177,2017-06-07,392.7729166666666,6564.108708333333,876.9817083333334,98.19322916666667,34.0369633347044
177,2017-06-08,392.6713333333333,6699.996,688.6366666666667,98.16783333333332,33.338011462162726
177,2017-06-09,392.71733333333333,6975.594875,32.371874999999996,98.17933333333335,32.02461062903653
177,2017-06-10,218.66099999999997,3833.9659166666665,7.357291666666666,54.66525,32.44203735857415
177,2017-06-11,277.2305,5229.712,19.128916666666665,69.307625,30.154232090919475
177,2017-06-12,253.94683333333333,4901.353416666667,8.82875,63.48670833333333,29.47215012148317
177,2017-06-13,265.24558333333334,5039.160791666666,5.885833333333333,66.31139583333334,29.941598523499742
177,2017-06-14,213.94025,4018.1516666666666,10.300208333333334,53.485062500000005,30.28664810022519
177,2017-06-15,89.31283333333333,1720.9062083333336,1734.8346666666666,22.328208333333333,29.521723176097613
177,2017-06-16,223.49099999999999,4379.228541666666,5.885833333333333,55.872749999999996,29.03002875744334
177,2017-06-17,263.7103333333333,5149.235166666666,7.357291666666666,65.92758333333333,29.1319435001744
177,2017-06-18,114.78916666666667,2277.9333333333334,91.22975000000001,28.69729166666667,28.66453699503449
177,2017-06-19,109.47233333333332,2069.8417916666667,7.357291666666666,27.36808333333333,30.08515555560208
177,2017-06-20,83.444,1550.9415833333333,8.82875,20.861,30.60445936632365
177,2017-06-21,377.7635,6167.530041666666,584.1640416666667,94.440875,34.84125240816791
177,2017-06-22,377.7539166666666,6527.098708333334,2098.2818333333335,94.43847916666665,32.92106174568496
177,2017-06-23,377.86508333333336,6429.297083333334,3613.871125,94.46627083333334,33.43168811719287
177,2017-06-24,377.77116666666666,6279.2595833333335,2310.1699583333334,94.44279166666666,34.222001673985396
177,2017-06-25,365.68083333333334,5989.99725,1314.0012083333334,91.42020833333333,34.72646792302135
177,2017-06-26,378.0874166666667,6132.362208333333,186.87375,94.52185416666666,35.07110607746387
177,2017-06-27,362.54133333333334,5908.800458333334,151.559,90.63533333333334,34.90143161295383
177,2017-06-28,351.54925000000003,5889.855583333334,10.300208333333334,87.88731250000001,33.952094220137
177,2017-06-29,230.86058333333335,3977.6110416666666,1060.9125416666668,57.71514583333334,33.01509216892978
177,2017-06-30,277.19408333333337,4938.011166666666,1765.7351666666666,69.29852083333333,31.931323984675302
177,2017-07-01,264.23741666666666,4734.613333333334,1097.6987083333333,66.05935416666668,31.746425723020437
177,2017-07-02,128.11383333333333,2288.8142916666666,1808.407125,32.02845833333333,31.839812922543732
177,2017-07-03,110.12783333333334,1937.761625,1040.31225,27.531958333333336,32.328219178031134
177,2017-07-04,156.96541666666667,2939.5582083333334,336.96116666666666,39.24135416666667,30.374347045564875
177,2017-07-05,17.073666666666664,365.24329166666666,11.771666666666667,4.268416666666666,26.59068884716378
177,2017-07-06,283.82,4999.1435,7.357291666666666,70.955,32.294787430420165
177,2017-07-07,189.02166666666668,3411.416333333333,5.885833333333333,47.25541666666667,31.51823589270367
177,2017-07-08,12.981583333333333,248.332,7.357291666666666,3.2453958333333333,29.73582671361099
177,2017-07-09,366.81166666666667,6368.125333333333,7.357291666666666,91.70291666666667,32.765483110606
177,2017-07-10,382.7870833333333,6632.057708333334,4.414375,95.69677083333332,32.831748779243355
177,2017-07-11,382.6720833333333,6620.057250000001,8.82875,95.66802083333332,32.881382821290714
177,2017-07-12,382.7679166666667,6607.0571666666665,5.885833333333333,95.69197916666667,32.95433117016654
177,2017-07-13,382.88100000000003,6649.646166666666,5.885833333333333,95.72025000000001,32.75294204250517
177,2017-07-14,212.06958333333333,4002.192125,4.414375,53.01739583333334,30.141543488772694
177,2017-07-15,272.47908333333334,5381.132208333333,5.885833333333333,68.11977083333332,28.803452365671728
177,2017-07-16,387.7761666666667,7013.948666666667,5.885833333333333,96.94404166666666,31.448763022819698
177,2017-07-17,331.58525000000003,5999.932666666667,4056.7762916666666,82.89631250000001,31.43647662740438
177,2017-07-18,387.3621666666666,6988.624833333334,1812.8214166666667,96.84054166666665,31.529022908949806
177,2017-07-19,381.1713333333333,6929.423083333334,1425.831125,95.29283333333332,31.290189313539567
177,2017-07-20,385.641,6977.792541666667,1890.8079583333335,96.41024999999999,31.437657997152762
177,2017-07-21,382.95575,7011.729541666667,1021.1834583333333,95.73893749999999,31.06765520506475
177,2017-07-22,352.8104166666667,6680.727833333333,14.714541666666667,88.20260416666667,30.04018878689873
177,2017-07-23,336.47083333333336,6422.249374999999,201.588125,84.11770833333333,29.80199218664636
177,2017-07-24,343.25008333333335,6331.892291666667,963.7970416666667,85.81252083333334,30.836293492612555
177,2017-07-25,360.3620833333334,6399.965833333333,619.47875,90.09052083333334,32.029228031469096
177,2017-07-26,357.8953333333333,6409.094,793.109375,89.47383333333333,31.76467616865105
177,2017-07-27,311.6845,5725.554541666667,1645.0765833333335,77.921125,30.965827291154156
177,2017-07-28,345.5539166666667,6262.058083333333,753.3803333333334,86.38847916666667,31.389454337232426
177,2017-07-29,348.01683333333335,6420.193916666667,435.5480416666667,87.00420833333334,30.834516516269467
177,2017-07-30,318.1245,6081.003250000001,466.4484166666667,79.531125,29.758217897679955
177,2017-07-31,341.1015,6461.12025,1205.114125,85.275375,30.030381070527206
177,2017-08-01,360.1263333333333,6661.1665416666665,2419.0570416666665,90.03158333333332,30.7531513181257
177,2017-08-02,355.35575,6508.697875000001,2497.0435833333336,88.8389375,31.056626021632116
177,2017-08-03,357.47749999999996,6581.6095,1917.2938333333334,89.36937499999999,30.895956060089354
177,2017-08-04,277.38191666666665,5145.39475,1778.9780833333334,69.34547916666666,30.66510694128743
177,2017-08-05,187.88891666666666,3504.6510833333336,2011.4664583333333,46.972229166666665,30.4958970872033
177,2017-08-06,311.5369166666667,5884.227458333334,3658.0144999999998,77.88422916666667,30.116541894198477
177,2017-08-07,288.96820833333334,5523.576791666666,4518.810291666667,72.24205208333333,29.75875150710328
177,2017-08-08,239.42425,4762.238666666667,6275.7164999999995,59.85606249999999,28.598418462647395
177,2017-08-09,268.82591666666667,5175.193083333334,5843.111541666666,67.20647916666667,29.548103771501253
177,2017-08-10,280.78208333333333,5318.9814166666665,4926.40075,70.19552083333333,30.027968870564507
177,2017-08-11,163.08916666666667,3331.6180833333333,7645.632666666667,40.77229166666667,27.845494887198242
177,2017-08-12,252.8045,5001.082583333334,3090.0363333333335,63.201125000000005,28.754499454959674
177,2017-08-13,274.3689166666667,5292.716541666667,3672.728958333333,68.59222916666667,29.487727937421216
177,2017-08-14,225.43258333333333,4428.4465,4198.610874999999,56.35814583333333,28.9567837885011
177,2017-08-15,141.03791666666666,3083.1318749999996,5741.581666666666,35.259479166666665,26.02128988202585
177,2017-08-16,180.481,4065.7905416666667,1418.473875,45.12025,25.25058971465092
177,2017-08-17,193.65808333333334,4245.850333333333,4034.704625,48.41452083333333,25.945138057412553
177,2017-08-18,277.7595,5461.212208333333,4039.118958333333,69.439875,28.931097386933168
177,2017-08-19,283.33891666666665,5353.459,2573.55875,70.83472916666666,30.10625848270353
177,2017-08-20,265.2436666666667,5267.044208333334,4551.182125,66.31091666666666,28.645941269457992
177,2017-08-21,318.343,5890.331833333334,4991.144416666667,79.58575,30.74259905164935
177,2017-08-22,318.29699999999997,6023.154666666666,5545.879541666666,79.57425,30.060317810201788
177,2017-08-23,317.91558333333336,6100.951375000001,3372.5539583333334,79.47889583333333,29.641439485511572
177,2017-08-24,284.5176666666667,5552.51825,3815.459083333333,71.12941666666667,29.14769937446351
177,2017-08-25,318.3564166666667,6115.602291666666,3643.300041666667,79.58910416666667,29.61143204608277
177,2017-08-26,270.37075,5316.7442083333335,3724.229541666667,67.59268750000001,28.9267056927955
177,2017-08-27,289.33425,5650.4617916666675,3291.624416666667,72.3335625,29.127347806816058
177,2017-08-28,97.59283333333333,1907.0717916666665,4320.165041666666,24.398208333333336,29.10957885121277
177,2017-08-29,26.726,519.28,2226.297666666667,6.6815,29.27638204180147
177,2017-08-30,77.32025,1564.6792916666666,5414.920875,19.3300625,28.109489130400338
177,2017-08-31,165.58658333333332,3395.571625,6143.286458333333,41.39664583333334,27.73941431813496
177,2017-09-01,230.89891666666665,4122.3435,4009.6901249999996,57.72472916666666,31.861246019540957
177,2017-09-02,395.28950000000003,6601.122791666666,2283.6839999999997,98.82237500000001,34.06296943915735
177,2017-09-03,339.75600000000003,5711.692958333333,2035.0097083333333,84.939,33.83664692935358
177,2017-09-04,306.75483333333335,5136.687,1784.863875,76.68870833333334,33.969828093693685
177,2017-09-05,117.12175,2102.9062916666667,4234.009375000001,29.2804375,31.68127639464677
177,2017-09-06,120.98191666666666,2151.3187083333332,6084.428500000001,30.245479166666666,31.989005935745595
177,2017-09-07,96.35275,1752.9733749999998,7101.197625,24.0881875,31.26610862434424
177,2017-09-08,188.347,3414.3237083333333,796.0522916666667,47.08675,31.378996540908442
177,2017-09-09,336.2178333333333,5839.694625,344.3183333333333,84.05445833333334,32.75032739594857
177,2017-09-10,107.23558333333334,2016.7665,4202.449416666666,26.808895833333334,30.24602715259522
177,2017-09-11,314.433,5451.9679166666665,463.5054583333333,78.60825,32.806497439800594
177,2017-09-12,264.87566666666663,4645.657416666667,10.300166666666668,66.21891666666666,32.43246216312633
177,2017-09-13,272.74933333333337,4853.170708333333,316.3609166666667,68.18733333333333,31.968566895460683
177,2017-09-14,274.0584166666667,4909.491875,515.0061666666667,68.51460416666667,31.753502531370536
177,2017-09-15,259.7083333333333,4620.033791666667,260.44599999999997,64.92708333333333,31.976120436805484
177,2017-09-16,202.91558333333333,3650.224291666667,429.66225000000003,50.72889583333333,31.621384997160124
177,2017-09-17,253.74941666666666,4461.895541666667,807.8237916666667,63.43735416666667,32.3497323426744
177,2017-09-18,99.22966666666667,1776.067,1643.6050416666667,24.80741666666667,31.78097563636707
177,2017-09-19,190.70833333333334,3246.8285,5703.324125,47.67708333333333,33.411452728237556
177,2017-09-20,11.367750000000001,230.3384583333333,8100.918333333334,2.8419375000000002,28.073276046860755
177,2017-09-21,319.7440833333333,5585.473541666666,263.38891666666666,79.93602083333333,32.56323593323102
177,2017-09-22,342.539,5904.672416666667,147.14466666666667,85.63475,32.99888417462165
177,2017-09-23,323.71733333333333,5728.8992499999995,8.82875,80.92933333333335,32.142511456765064
177,2017-09-24,323.80358333333334,5872.685583333333,11.771666666666667,80.95089583333333,31.363891194091725
177,2017-09-25,397.33649999999994,6849.014375,27.957458333333335,99.334125,33.0001126256944
177,2017-09-26,397.76008333333334,6969.666583333333,13.243125,99.44002083333334,32.46341720427508
177,2017-09-27,349.347,6354.5143333333335,14.714541666666667,87.33675,31.27229054431277
177,2017-09-28,272.16091666666665,4812.478958333333,5.885833333333333,68.04022916666666,32.16932536660297
177,2017-09-29,169.60966666666667,3089.7474166666666,1099.1700833333332,42.40241666666667,31.22573435457107
177,2017-09-30,311.4161666666667,5431.046333333333,22.071749999999998,77.85404166666667,32.61690018213597
177,2017-10-01,261.3566666666667,4714.536791666666,7.357291666666666,65.33916666666667,31.53403832836188
177,2017-10-02,289.80766666666665,5087.657833333334,7.357291666666666,72.45191666666668,32.40238759286758
177,2017-10-03,357.8723333333333,6190.449375,8.82875,89.46808333333333,32.88448058389586
177,2017-10-04,269.48333333333335,4676.5571666666665,10.300208333333334,67.37083333333334,32.7786226736195
177,2017-10-05,297.5299166666667,5451.117958333333,7.357291666666666,74.38247916666666,31.047747555188685
177,2017-10-06,332.10083333333336,6123.1442916666665,5.885833333333333,83.02520833333334,30.85180015843757
177,2017-10-07,395.95074999999997,6845.264625,283.9890833333333,98.98768749999999,32.903035499278936
177,2017-10-08,148.57616666666667,2626.7064166666664,3396.0969583333335,37.144041666666666,32.1753034913357
177,2017-10-09,168.61875,2931.2753749999997,1066.7981666666667,42.1546875,32.72158134409327
177,2017-10-10,325.0110833333333,5612.487833333334,1088.8699166666668,81.25277083333333,32.94031869517242
177,2017-10-11,354.59675,6153.9272083333335,1012.35475,88.64918750000001,32.77686661917711
177,2017-10-12,352.98866666666663,6148.1952083333335,135.373125,88.24716666666666,32.65864421753127
177,2017-10-13,263.01841666666667,4622.047875,7.357291666666666,65.75460416666667,32.36955711553626
177,2017-10-14,294.354,5262.111791666667,4.414375,73.5885,31.819614183256896
177,2017-10-15,334.55608333333333,6034.277375000001,13.243125,83.63902083333333,31.537604296727313
177,2017-10-16,311.188125,5608.837291666667,5.885833333333333,77.79703125,31.55987047449191
177,2017-10-17,257.55400000000003,4738.185,13.243041666666668,64.38850000000001,30.92013087993257
177,2017-10-18,237.36,4403.453166666667,7.357291666666666,59.34,30.661908935937742
177,2017-10-19,234.64025,4360.4189166666665,69.158,58.660062499999995,30.609718490924042
177,2017-10-20,215.43716666666668,4178.7624166666665,5.885833333333333,53.859291666666664,29.326348191061648
177,2017-10-21,240.96908333333332,4665.607333333333,5.885833333333333,60.242270833333336,29.379079101551287
177,2017-10-22,238.87800000000001,4641.014166666667,5.885833333333333,59.719500000000004,29.278464602833758
177,2017-10-23,226.04975000000002,4414.613541666667,5.885833333333333,56.512437500000004,29.127041716798068
177,2017-10-24,248.77183333333335,4764.9009166666665,8.82875,62.19295833333334,29.69835336963081
177,2017-10-25,232.95741666666666,4320.0498333333335,7.357291666666666,58.239354166666665,30.674170197007882
177,2017-10-26,305.1371666666667,5597.781166666667,5.885833333333333,76.28429166666668,31.00731994892302
177,2017-10-27,94.75808333333333,1844.423,148.61608333333334,23.689520833333333,29.224075172982428
177,2017-10-28,93.14808333333333,1751.9653333333333,1599.461625,23.287020833333337,30.243597705954105
177,2017-10-29,128.70991666666666,2416.3725,1224.2429583333333,32.177479166666664,30.299339580530543
177,2017-10-30,45.10874999999999,778.8544166666667,3045.8930416666667,11.2771875,32.94500239828731
177,2017-10-31,237.27758333333335,4206.535833333333,2566.2015833333335,59.31939583333333,32.08611646268185
177,2017-11-01,121.00491666666666,2212.1340416666667,1540.6038333333333,30.251229166666665,31.11548794094009
177,2017-11-02,100.20716666666668,1852.804375,261.91745833333334,25.051791666666666,30.764811119840374
177,2017-11-03,89.92041666666667,1787.114875,1337.5443333333333,22.480104166666667,28.621400371491077
177,2017-11-04,0.0,0.0,2099.7532916666664,0.0,0.0
177,2017-11-05,180.99275,3147.776,1967.3231666666668,45.2481875,32.70712696572649
177,2017-11-06,72.91,1313.1027083333333,1418.4737916666666,18.2275,31.58445875568568
177,2017-11-07,0.0,0.0,441.4338333333333,0.0,0.0
177,2017-11-08,91.55533333333334,1681.1942916666667,450.26245833333337,22.888833333333334,30.977814820448117
177,2017-11-09,99.17983333333332,1824.440875,2535.30125,24.79495833333333,30.92278624509793
177,2017-11-10,305.509,5362.8758333333335,1755.4350000000002,76.37725,32.404946195690094
177,2017-11-11,329.7625,5854.075333333333,884.3389999999999,82.440625,32.042618415797634
177,2017-11-12,304.56025,5682.082708333332,694.5224583333334,76.1400625,30.489528417855293
177,2017-11-13,351.54925000000003,6219.457375000001,1745.1347916666666,87.88731250000001,32.152793990059834
177,2017-11-14,346.20175,6180.447166666666,1060.9125000000001,86.55043750000002,31.86356749726011
177,2017-11-15,323.909,5884.310416666667,1846.6645416666668,80.97725,31.312120387938403
177,2017-11-16,320.45708333333334,5872.432208333333,1786.3353333333334,80.11427083333334,31.041085607442525
177,2017-11-17,299.73216666666667,5477.627874999999,1873.15075,74.93304166666667,31.126182968795092
177,2017-11-18,283.9465,5289.351833333333,2789.8612916666666,70.986625,30.536489001440657
177,2017-11-19,263.09125,4855.646708333333,3838.6824166666665,65.7728125,30.82083225937609
177,2017-11-20,317.34825,5703.143083333333,3019.406916666667,79.3370625,31.652416963295256
177,2017-11-21,317.34633333333335,5723.719333333333,2358.727625,79.33658333333334,31.538438923765845
177,2017-11-22,283.62641666666667,5198.958708333334,2819.2902916666667,70.90660416666667,31.032398806185086
177,2017-11-23,313.86375,5752.621166666667,1664.2052916666669,78.4659375,31.03561975530748
177,2017-11-24,160.14516666666665,2976.4669166666667,4490.85275,40.03629166666667,30.605382664303278
177,2017-11-25,288.37399999999997,5431.799375,376.6902083333334,72.0935,30.199337704122524
177,2017-11-26,298.62624999999997,5616.222541666666,816.6524583333334,74.6565625,30.24605309851615
177,2017-11-27,301.7101666666667,5546.779374999999,1334.6013333333333,75.42754166666667,30.9409818207445
177,2017-11-28,307.20141666666666,5611.021958333334,2266.0266666666666,76.80035416666666,31.143418640109527
177,2017-11-29,100.85691666666666,1878.1812916666668,6243.34475,25.214229166666662,30.545920328230057
177,2017-11-30,109.986,2058.469375,5372.248833333333,27.4965,30.393312506774606
177,2017-12-01,309.99783333333335,5703.301583333334,907.8820833333333,77.49945833333334,30.918424755306322
177,2017-12-02,315.0808333333333,5829.850666666666,832.8382916666666,78.77020833333333,30.74323699562649
177,2017-12-03,241.57475,4909.312208333334,4.414375,60.393687500000006,27.990839543349814
177,2017-12-04,236.31925,4752.761083333334,1637.71925,59.0798125,28.283825833309912
177,2017-12-05,310.35241666666667,5655.150083333334,550.3207083333333,77.58810416666665,31.217350040071384
177,2017-12-06,243.179,4719.789041666667,23.543208333333336,60.79475,29.30815762007442
177,2017-12-07,217.23883333333333,4098.610708333334,1708.3486249999999,54.309708333333326,30.149896754818723
177,2017-12-08,315.2035,5727.6054583333325,713.65125,78.800875,31.304226327681977
177,2017-12-09,310.77791666666667,5710.245041666666,937.3110416666667,77.69447916666667,30.958538026643307
177,2017-12-10,315.48716666666667,5792.1383749999995,1194.8139583333334,78.87179166666667,30.983309620756234
177,2017-12-11,161.46383333333333,2971.345333333333,4530.58175,40.36595833333333,30.910580974020448
177,2017-12-12,0.0,6.78,8201.839125,0.0,0.0
177,2017-12-13,240.12575,4407.616125,1146.2563333333333,60.031437499999996,30.98988816583174
177,2017-12-14,321.85816666666665,5565.185875,89.75824999999999,80.46454166666666,32.898030347558795
177,2017-12-15,316.66016666666667,5563.072375,4.414375,79.16504166666667,32.37902475408454
177,2017-12-16,311.94325,5444.309708333333,5.885833333333333,77.9858125,32.59251001770326
177,2017-12-17,196.66341666666665,3690.6665833333336,2510.2866666666664,49.16585416666666,30.31124712061763
177,2017-12-18,306.5056666666667,5399.550333333334,748.9659166666667,76.62641666666667,32.28984439300944
177,2017-12-19,327.67525,5716.555125,275.16041666666666,81.9188125,32.605756549637626
177,2017-12-20,304.6311666666667,5389.675125,136.8445,76.15779166666667,32.15117014538464
177,2017-12-21,290.2005833333333,5172.088083333333,703.351125,72.55014583333333,31.91665773920635
177,2017-12-22,299.30283333333335,5277.273458333333,130.95879166666666,74.82570833333332,32.261627089319056
177,2017-12-23,229.88308333333336,4181.1275,194.23083333333332,57.47077083333334,31.275095191295758
177,2017-12-24,233.80075,4122.7775,1620.0619583333335,58.4501875,32.25826762621396
177,2017-12-25,253.31625,4497.8964166666665,3173.9088333333334,63.3290625,32.03602607233601
177,2017-12-26,332.7141666666667,5733.010458333333,1771.6209166666667,83.17854166666667,33.01213382527868
177,2017-12-27,319.769,5558.290291666667,1670.0911666666668,79.94225,32.72503892777521
177,2017-12-28,324.90183333333334,5682.783125000001,306.06083333333333,81.22545833333334,32.52191554663826
177,2017-12-29,333.22975,5810.585375,400.233375,83.3074375,32.62187494462782
177,2017-12-30,330.32599999999996,5769.063166666667,481.1628333333333,82.58149999999999,32.57035574724596
177,2017-12-31,265.630875,4862.9977499999995,997.6403333333333,66.40771875,31.071307006568116
177,2018-01-01,288.06350000000003,5279.6994583333335,1018.2407083333333,72.01587500000001,31.035880396190795
177,2018-01-02,290.90975,5211.738416666666,1100.6415416666666,72.72743750000001,31.75124105662696
177,2018-01-03,364.47333333333336,6308.971791666667,1027.06925,91.11833333333334,32.86186528602965
177,2018-01-04,378.4266666666667,6553.950208333333,1193.3425416666666,94.60666666666665,32.84457394084524
177,2018-01-05,349.4735,6112.76775,1655.3766249999999,87.368375,32.52081283746902
177,2018-01-06,288.34908333333334,5304.904416666667,1715.7058749999999,72.08727083333332,30.919043464910263
177,2018-01-07,255.16966666666667,4841.922125,603.2927916666666,63.79241666666666,29.977560214386052
177,2018-01-08,232.12750000000003,4510.45225,256.031625,58.031875,29.274638609317577
177,2018-01-09,178.39566666666667,3356.85525,5.885833333333333,44.59891666666667,30.229900953346807
177,2018-01-10,352.39258333333333,6002.789458333333,4.414375,88.09814583333335,33.39324979009007
177,2018-01-11,373.3206666666667,6427.048333333333,7.357291666666666,93.33016666666667,33.04117663482467
177,2018-01-12,373.50849999999997,6470.041125,22.071749999999998,93.37712499999999,32.838135180065535
177,2018-01-13,373.19800000000004,6434.764916666667,4.414375,93.2995,32.990709852272644
177,2018-01-14,317.354,5575.236333333333,7.357291666666666,79.3385,32.37917154961862
177,2018-01-15,333.51916666666665,5874.223791666667,4.414375,83.37979166666668,32.29649159344133
177,2018-01-16,324.9420833333333,5780.178208333334,4.414375,81.23552083333333,31.977887487326146
177,2018-01-17,327.3705,5829.131916666666,5.885833333333333,81.842625,31.94630957271039
177,2018-01-18,316.9285,5606.844125,4.414375,79.232125,32.15347012760647
177,2018-01-19,323.93008333333336,5695.499083333333,4.414375,80.98252083333334,32.352253309749216
177,2018-01-20,273.41633333333334,5005.195166666666,16.186,68.35408333333334,31.073378579432248
177,2018-01-21,273.52175,5074.1016666666665,5.885833333333333,68.3804375,30.663218637059238
177,2018-01-22,272.55766666666665,5052.385416666667,4.414375,68.13941666666666,30.686472481714155
177,2018-01-23,272.5921666666667,5111.11925,5.885833333333333,68.14804166666667,30.337682065538885
177,2018-01-24,273.44125,5052.452708333333,5.885833333333333,68.36031249999999,30.785542525076416
177,2018-01-25,273.40866666666665,5016.846166666667,4.414375,68.35216666666668,31.000345247890408
177,2018-01-26,273.43741666666665,5009.412375,5.885833333333333,68.35935416666666,31.049613315285413
177,2018-01-27,268.9409166666667,4970.510666666666,8.82875,67.23522916666667,30.778036374241545
177,2018-01-28,299.03066666666666,5376.26025,4.414375,74.75766666666667,31.638834985506676
177,2018-01-29,319.55241666666666,5638.681333333334,4.414375,79.88810416666666,32.2366268993901
177,2018-01-30,302.2794166666667,5398.383583333333,5.885833333333333,75.56985416666667,31.851498791492677
177,2018-01-31,314.17233333333337,5621.584583333333,4.414375,78.54308333333334,31.790270690037993
177,2018-02-01,275.2755,5115.06725,8.82875,68.818875,30.612672834360094
177,2018-02-02,273.63675,5025.1725,4.414375,68.4091875,30.974798302943828
177,2018-02-03,264.4578333333333,4806.021166666666,4.414375,66.11445833333333,31.300825702656493
177,2018-02-04,263.60491666666667,4908.6731666666665,7.357291666666666,65.90122916666667,30.54741237383712
177,2018-02-05,270.57391666666666,4917.265625,4.414375,67.64347916666668,31.300213303111025
177,2018-02-06,291.3755,5267.133041666667,5.885833333333333,72.843875,31.467611622018314
177,2018-02-07,260.21433333333334,4656.7044166666665,4.414375,65.05358333333334,31.786124556530226
177,2018-02-08,248.85041666666666,4517.981958333333,4.414375,62.212604166666665,31.331336273442705
177,2018-02-09,284.87225,5198.5922083333335,5.885833333333333,71.2180625,31.17090647770162
177,2018-02-10,259.6048333333333,4881.967125,4.414375,64.90120833333333,30.248438572687935
177,2018-02-11,251.06416666666667,4797.10125,4.414375,62.76604166666666,29.770826039070066
177,2018-02-12,253.48299999999998,4795.8613749999995,5.885833333333333,63.37075,30.06541860967224
177,2018-02-13,296.27066666666667,5334.001375,5.885833333333333,74.06766666666667,31.595160750945418
177,2018-02-14,343.33633333333336,6093.994291666667,8.82875,85.83408333333334,32.04813486804742
177,2018-02-15,345.81075000000004,6129.455666666666,7.357291666666666,86.4526875,32.092357351525564
177,2018-02-16,345.83566666666667,6111.99925,4.414375,86.45891666666668,32.18633494687611
177,2018-02-17,338.9145833333333,6003.130833333334,4.414375,84.72864583333333,32.11422797622592
177,2018-02-18,341.7665833333333,6117.001375,4.414375,85.44164583333333,31.781621893038142
177,2018-02-19,347.93058333333335,6228.77725,5.885833333333333,86.98264583333334,31.77421595644813
177,2018-02-20,359.5609166666666,6406.437041666667,5.885833333333333,89.89022916666666,31.925738664666447
177,2018-02-21,342.91275,6135.006916666666,7.357291666666666,85.7281875,31.794618209001474
177,2018-02-22,344.26591666666667,6100.769875000001,4.414375,86.06647916666667,32.099215827339414
177,2018-02-23,349.30674999999997,6236.665,4.414375,87.32668749999999,31.85954720324618
177,2018-02-24,319.2055,5853.678083333333,5.885833333333333,79.801375,31.018912553513182
177,2018-02-25,262.29008333333337,4998.984291666667,13.243041666666668,65.57252083333334,29.845931432810037
177,2018-02-26,270.1695,5126.229708333333,5.885833333333333,67.54237499999999,29.9794246442315
177,2018-02-27,266.0601666666667,5057.441541666666,5.885833333333333,66.51504166666668,29.92499077356557
177,2018-02-28,265.18233333333336,5080.309958333333,5.885833333333333,66.29558333333333,29.691997505718685
177,2018-03-01,222.2605,4317.683708333333,4.414375,55.565125,29.281714369053724
177,2018-03-02,154.68841666666665,3074.8793333333338,4.414375,38.672104166666664,28.61638397535672
177,2018-03-03,189.32258333333334,3749.83575,4.414375,47.330645833333335,28.719390216698898
177,2018-03-04,237.34083333333334,4560.73025,5.885833333333333,59.335208333333334,29.602140438170206
177,2018-03-05,181.11733333333333,3569.484458333333,4.414375,45.279333333333334,28.862872957443614
177,2018-03-06,112.94725,2128.6825833333332,453.20533333333333,28.236812499999996,30.18212354033839
177,2018-03-07,267.9710833333333,5150.2716666666665,4.414375,66.99277083333332,29.596668765261462
177,2018-03-08,276.24533333333335,5343.259,5.885833333333333,69.06133333333332,29.408560164831567
177,2018-03-09,273.77475,5382.142541666667,4.414375,68.44368750000001,28.934983126027543
177,2018-03-10,311.7400833333333,5907.686708333334,4.414375,77.93502083333334,30.016512298455755
177,2018-03-11,310.6571666666667,5805.72325,4.414375,77.66429166666666,30.43757754710214
177,2018-03-12,244.26766666666666,4668.555375,5.885833333333333,61.06691666666667,29.76243824794636
177,2018-03-13,143.84391666666667,2857.1871666666666,4.414375,35.96097916666667,28.637680986325147
177,2018-03-14,303.59808333333336,5755.372458333334,4.414375,75.89952083333333,30.006174402502772
177,2018-03-15,350.98770833333333,6478.577375,4.414375,87.74692708333333,30.81749225697529
177,2018-03-16,356.914,6514.660416666667,5.885833333333333,89.2285,31.1642614270314
177,2018-03-17,306.682,5778.276291666666,4.414375,76.6705,30.190827770718332
177,2018-03-18,272.22608333333335,5360.989208333333,4.414375,68.05652083333334,28.884831583333696
177,2018-03-19,303.47158333333334,5826.491000000001,5.885833333333333,75.86789583333334,29.62756697289062
177,2018-03-20,302.8505833333333,5713.938708333334,4.414375,75.71264583333334,30.149344543755763
177,2018-03-21,386.1393333333333,6912.129666666667,5.885833333333333,96.53483333333332,31.777315343251576
177,2018-03-22,375.8008333333333,6788.9122916666665,4.414375,93.95020833333334,31.487818889167702
177,2018-03-23,362.63716666666664,6606.528708333334,4.414375,90.65929166666666,31.223675459906534
177,2018-03-24,380.8685,6760.449375,5.885833333333333,95.217125,32.04678955482403
177,2018-03-25,382.4459166666666,6752.1585000000005,4.414375,95.61147916666665,32.21902827032603
177,2018-03-26,358.01800000000003,6433.981,5.885833333333333,89.50450000000001,31.652653673259735
177,2018-03-27,342.31283333333334,6244.367458333333,4.414375,85.57820833333332,31.18313445310114
177,2018-03-28,290.19483333333335,5590.2425,4.414375,72.54870833333334,29.528682228205867
177,2018-03-29,277.24775,5378.044208333334,4.414375,69.3119375,29.324370660117836
177,2018-03-30,215.01933333333332,4395.277916666667,5.885833333333333,53.75483333333333,27.827629203449757
177,2018-03-31,234.76675,4766.395375,8.82875,58.6916875,28.017640680581042
177,2018-04-01,240.67008333333334,4818.593833333333,5.885833333333333,60.167520833333334,28.411019992819707
177,2018-04-02,283.82191666666665,5454.546708333333,4.414375,70.95547916666666,29.598677133683704
177,2018-04-03,269.9165,5289.194875,5.885833333333333,67.47912500000001,29.028520605731444
177,2018-04-04,156.193,3030.8020833333335,7.3572500000000005,39.04825,29.314941190622672
177,2018-04-05,66.12883333333333,1387.3877916666668,1.4714583333333333,16.532208333333333,27.113028470040135
177,2018-04-06,223.47375,4705.993333333333,5.885833333333333,55.8684375,27.01221806341984
177,2018-04-07,260.1625833333333,5214.480541666667,5.885833333333333,65.04064583333333,28.380420312933108
177,2018-04-08,288.3931666666667,5616.282416666666,4.414375,72.09829166666665,29.209294357907282
177,2018-04-09,288.2513333333333,5651.7470416666665,4.414375,72.06283333333333,29.011731340584713
177,2018-04-10,292.0099166666667,5693.743291666667,4.414375,73.00247916666666,29.173246097518877
177,2018-04-11,338.11341666666664,6248.196708333333,5.885833333333333,84.52835416666666,30.781710439863062
177,2018-04-12,297.6985833333333,5668.409458333333,5.885833333333333,74.42464583333333,29.87449631697953
177,2018-04-13,307.11899999999997,5832.317749999999,4.414375,76.77975,29.95370485430085
177,2018-04-14,269.974,5021.881708333333,101.52983333333333,67.49350000000001,30.58021260805452
177,2018-04-15,227.08091666666667,4369.375416666667,4.414375,56.77022916666667,29.56285108191315
177,2018-04-16,324.9574166666667,5971.591625,5.885833333333333,81.23935416666667,30.954328782301637
177,2018-04-17,312.2844166666667,5861.641708333334,4.414375,78.07110416666667,30.305125171334314
177,2018-04-18,284.2033333333333,5472.529083333334,4.414375,71.05083333333333,29.541063552644335
177,2018-04-19,282.05091666666664,5392.413333333333,5.885833333333333,70.51272916666666,29.75290527257225
177,2018-04-20,299.10158333333334,5683.952208333333,4.414375,74.77539583333333,29.933212739427034
177,2018-04-21,277.61383333333333,5451.837583333333,5.885833333333333,69.40345833333333,28.965646863216403
177,2018-04-22,276.21658333333335,5409.144625,4.414375,69.05414583333334,29.0473283138449
177,2018-04-23,241.42333333333332,4790.844791666666,5.885833333333333,60.35583333333333,28.665015339949978
177,2018-04-24,207.81458333333333,4397.915875,5.885833333333333,51.95364583333334,26.879063973177473
177,2018-04-25,229.67225,4561.104249999999,4.414375,57.4180625,28.643333802700667
177,2018-04-26,276.47533333333337,5306.113875,5.885833333333333,69.11883333333334,29.63908976500141
177,2018-04-27,300.7844166666667,5666.5990833333335,5.885833333333333,75.19610416666667,30.193807578597248
177,2018-04-28,292.5350833333333,5534.689125,4.414375,73.13377083333333,30.065592269275726
177,2018-04-29,246.74016666666668,4919.739333333334,5.885833333333333,61.68504166666667,28.528753651898537
177,2018-04-30,164.61866666666666,3246.607791666667,5.885833333333333,41.154666666666664,28.842592298719854
177,2018-05-01,106.15841666666667,2051.3392083333333,5.885833333333333,26.53960416666667,29.437572181419718
177,2018-05-02,54.906749999999995,1027.7592083333334,14.714541666666667,13.726687499999999,30.389209234766845
177,2018-05-03,34.52108333333333,689.32325,4.414375,8.630270833333332,28.486987640091606
177,2018-05-04,105.23841666666668,2113.531,28.151916666666665,26.309604166666666,28.323747958852852
177,2018-05-05,234.39683333333335,4658.639666666667,10.300208333333334,58.599208333333344,28.620529074569863
177,2018-05-06,225.03966666666668,4732.9918333333335,7.357291666666666,56.25991666666666,27.04633099526558
177,2018-05-07,229.97125000000003,4790.677833333333,5.885833333333333,57.4928125,27.30622205445041
177,2018-05-08,252.26016666666666,5078.2512916666665,5.885833333333333,63.065041666666666,28.25657558689419
177,2018-05-09,189.0945,3883.320208333333,7.357291666666666,47.273625,27.69878582744137
177,2018-05-10,269.7919166666667,4926.101083333334,11.771625,67.44797916666667,31.15377306874974
177,2018-05-11,339.388,6192.8009999999995,4.414375,84.847,31.17413385854532
177,2018-05-12,293.1235,5641.799541666667,7.357291666666666,73.280875,29.55411945282913
177,2018-05-13,272.6956666666667,5431.5202500000005,7.357291666666666,68.17391666666667,28.55892603098654
177,2018-05-14,329.38875,6222.678083333333,8.82875,82.34718749999999,30.11039589639707
177,2018-05-15,268.732,5413.562958333333,5.885833333333333,67.183,28.2371740219671
177,2018-05-16,313.3136666666667,5962.9905,7.357291666666666,78.32841666666667,29.888234332905427
177,2018-05-17,307.31641666666667,5871.857499999999,5.885833333333333,76.82910416666667,29.77112807668707
177,2018-05-18,308.6504166666667,5961.499708333333,7.357291666666666,77.16260416666665,29.450751310412592
177,2018-05-19,231.3646666666667,4557.9039999999995,5.885833333333333,57.841166666666666,28.874661369690006
177,2018-05-20,275.103,5495.299625,7.357291666666666,68.77575,28.47665590208832
177,2018-05-21,226.73975,4454.616208333334,8.82875,56.6849375,28.95358921165571
177,2018-05-22,281.77875,5535.658708333333,5.885833333333333,70.44468749999999,28.955026686112006
177,2018-05-23,214.03033333333335,4485.318375,5.885833333333333,53.50758333333333,27.14357772751069
177,2018-05-24,168.34658333333334,3591.256625,7.357291666666666,42.086645833333336,26.66508082049909
177,2018-05-25,160.75466666666668,3452.96775,882.8675833333333,40.18866666666667,26.482324628977178
177,2018-05-26,246.75549999999998,4887.583250000001,141.25887500000002,61.688874999999996,28.718232796000624
177,2018-05-27,247.92849999999999,5046.460875,228.074125,61.982124999999996,27.946316948971354
177,2018-05-28,282.8405833333333,5651.699375,58.85791666666666,70.71014583333334,28.467393812758207
177,2018-05-29,261.44866666666667,5309.458333333333,540.0206666666667,65.36216666666667,28.010525220976195
177,2018-05-30,299.2434583333333,5814.358666666667,1291.9295,74.81086458333334,29.275740221841218
177,2018-05-31,303.3450833333333,5861.421708333334,2026.1809166666665,75.83627083333333,29.43872723872692
177,2018-06-01,303.31441666666666,5917.848875,2630.945208333333,75.82860416666666,29.15507886817329
177,2018-06-02,279.42316666666665,5582.890458333334,763.6804999999999,69.85579166666666,28.470057310242414
177,2018-06-03,264.178,5444.288125,1040.3122083333333,66.0445,27.602002113606606
177,2018-06-04,261.533,5165.189291666667,2324.884541666667,65.38325,28.802175441408274
177,2018-06-05,284.38158333333337,5561.415208333333,977.0400833333333,71.09539583333334,29.087151008563104
177,2018-06-06,288.44875,5603.074833333333,641.5504166666666,72.1121875,29.28378949754642
177,2018-06-07,286.94800000000004,5452.296375,763.6804583333333,71.73700000000001,29.937034986168253
177,2018-06-08,288.59633333333335,5461.6144583333335,1219.8286249999999,72.14908333333334,30.057635069296673
177,2018-06-09,246.14791666666667,5018.432708333333,226.60275000000001,61.53697916666667,27.900571367241966
177,2018-06-10,221.38458333333332,4568.108166666667,1365.5017916666666,55.346145833333324,27.56741431935104
177,2018-06-11,275.839,5430.958541666667,578.2782083333333,68.95975000000001,28.891109484548096
177,2018-06-12,278.24441666666667,5495.021083333333,176.57366666666667,69.56110416666667,28.803292401178176
177,2018-06-13,247.18291666666667,5022.002083333334,1303.7010416666667,61.79572916666667,27.997973735850977
177,2018-06-14,295.4963333333333,5696.937583333333,1452.3170416666665,73.87408333333335,29.505003665395215
177,2018-06-15,209.31341666666665,3952.7086249999998,3921.403208333333,52.32835416666667,30.12224269728176
177,2018-06-16,224.87675000000002,4421.777291666666,10.300208333333334,56.219187500000004,28.928953869463598
177,2018-06-17,246.82641666666666,4637.34975,7.357291666666666,61.706604166666665,30.276580572173195
177,2018-06-18,297.3075833333333,5505.799375,94.17258333333332,74.32689583333332,30.71642319927027
177,2018-06-19,245.27391666666665,4524.7730833333335,1680.3912083333335,61.31847916666666,30.834690939780764
177,2018-06-20,207.76666666666665,3896.63525,291.21254166666665,51.94166666666666,30.329912340539327
177,2018-06-21,144.14675,2804.1072916666667,3886.0885416666665,36.0366875,29.24120504780376
177,2018-06-22,213.03175,3870.7988333333337,4454.066666666667,53.2579375,31.306085817427952
177,2018-06-23,273.3243333333333,5489.088041666667,466.4484166666667,68.33108333333332,28.3245578192445
177,2018-06-24,226.85475,4516.0275833333335,3725.7010416666667,56.7136875,28.574347973701304
177,2018-06-25,323.84766666666667,6082.801333333333,1726.0061249999999,80.96191666666667,30.28462342058334
177,2018-06-26,335.75016666666664,6259.138291666666,1665.6767499999999,83.93754166666668,30.513127777748306
177,2018-06-27,329.34274999999997,6280.585916666667,1278.6865416666667,82.3356875,29.828607836495507
177,2018-06-28,278.5395833333333,5270.516625,2614.7592916666667,69.63489583333333,30.062062398442347
177,2018-06-29,318.57300000000004,5893.205458333334,838.7241250000001,79.64325,30.749808874175866
177,2018-06-30,243.37066666666666,4744.304833333334,663.6221666666667,60.842666666666666,29.17969068574582
177,2018-07-01,128.202,2566.247,1093.2842916666666,32.0505,28.417206527664714
177,2018-07-02,335.57191666666665,6058.749333333333,1252.2004583333335,83.89297916666666,31.505593222081185
177,2018-07-03,363.17,6225.828,1937.8942083333334,90.7925,33.18164293434812
177,2018-07-04,382.56475,6563.325041666667,2207.1687916666665,95.6411875,33.156301200507485
177,2018-07-05,378.09891666666664,6558.631875,1870.2077499999998,94.52472916666666,32.79270298993907
177,2018-07-06,360.29116666666664,6249.810791666667,966.7399583333332,90.07279166666666,32.792292780899004
177,2018-07-07,247.24616666666668,4948.46375,8.82875,61.81154166666667,28.421317856251633
177,2018-07-08,211.85683333333336,3954.633916666667,695.9939166666667,52.96420833333334,30.473422125510552
