ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
177,2018-07-09,316.388,5633.990375,559.1495833333333,79.097,31.943973753534614
177,2018-07-10,244.98833333333334,4443.080166666667,2880.74475,61.24708333333334,31.36507221347933
177,2018-07-11,255.7408333333333,4794.797958333334,236.90283333333332,63.93520833333333,30.339945907754373
177,2018-07-12,232.40733333333333,4341.954833333333,481.162875,58.10183333333333,30.44735451787736
177,2018-07-13,285.0505,5250.060541666667,476.7484166666666,71.262625,30.884639290627863
177,2018-07-14,268.0765,5355.046083333334,29.429000000000002,67.019125,28.47610397937285
177,2018-07-15,114.97508333333333,2178.30125,4899.914666666667,28.743770833333333,30.024157541468504
177,2018-07-16,319.55241666666666,5950.157625,2090.924625,79.88810416666666,30.549117822273193
177,2018-07-17,60.35008333333334,1191.8435833333333,5170.66075,15.087520833333334,28.803392953153413
177,2018-07-18,10.558916666666667,226.49337500000001,622.4216666666667,2.6397291666666667,26.518496463258085
177,2018-07-19,38.81633333333333,791.469125,44.143458333333335,9.704083333333333,27.89751814737913
177,2018-07-20,256.05133333333333,4797.190291666667,1022.6548750000001,64.01283333333333,30.361633495643915
177,2018-07-21,270.24808333333334,5328.561875,328.13254166666667,67.56202083333332,28.849457259881106
177,2018-07-22,228.15233333333333,4405.336708333333,1586.2185833333333,57.03808333333333,29.459871258484927
177,2018-07-23,337.71091666666666,6081.363333333334,2274.8554166666668,84.42772916666667,31.588513282474857
177,2018-07-24,324.29041666666666,5879.473125,3978.789666666667,81.07260416666668,31.374783889424712
177,2018-07-25,346.3129166666667,6238.058125,3788.973125,86.57822916666666,31.57943174245253
177,2018-07-26,329.0725,5919.348458333334,3418.168708333333,82.268125,31.6229747920666
177,2018-07-27,326.10741666666667,5912.096416666667,2413.171208333333,81.52685416666668,31.37647896341489
177,2018-07-28,246.38941666666665,4914.361291666667,2195.39725,61.59735416666666,28.519375125759883
177,2018-07-29,168.82575,3438.8712083333335,4851.357041666667,42.20643750000001,27.925940899526513
177,2018-07-30,338.514,6223.051708333333,4042.061708333333,84.6285,30.94270400198413
177,2018-07-31,283.8545,5321.996958333333,3297.510166666667,70.963625,30.33934492650147
177,2018-08-01,344.6205,6556.4158333333335,562.0923750000001,86.155125,29.899206019447362
177,2018-08-02,366.81166666666667,6993.5055,80.92966666666666,91.70291666666667,29.835495668882437
177,2018-08-03,364.228,7077.77375,17.6575,91.057,29.272626485599844
177,2018-08-04,21.93433333333333,594.2932500000001,8527.028791666666,5.483583333333334,20.994651957504892
177,2018-08-05,31.442916666666665,759.5082083333333,8656.516,7.860729166666666,23.549158390889307
177,2018-08-06,161.36416666666665,3292.0458333333336,6609.734874999999,40.34104166666667,27.88215032614386
177,2018-08-07,223.22266666666667,4595.791708333333,5491.436041666667,55.80566666666667,27.628861709575535
177,2018-08-08,252.6205,4513.820875,4383.43725,63.155125,31.835326447980357
177,2018-08-09,273.49875000000003,4717.56575,2785.447083333333,68.3746875,32.97785634996185
177,2018-08-10,273.42783333333335,4708.071416666667,3390.2112916666665,68.35695833333332,33.03579153674572
177,2018-08-11,249.35833333333335,4486.7108333333335,1197.757,62.33958333333334,31.61410155756887
177,2018-08-12,96.15533333333333,1926.189375,5129.460291666667,24.038833333333333,28.39614810863432
177,2018-08-13,0.0,124.32445833333333,8912.547458333333,0.0,0.0
177,2018-08-14,0.0,120.03862500000001,8150.338541666667,0.0,0.0
177,2018-08-15,26.193166666666666,778.446375,8724.2025,6.548291666666667,19.14010622190328
177,2018-08-16,157.24716666666666,3536.9888333333333,5047.46525,39.311791666666664,25.289146838477595
177,2018-08-17,109.43208333333332,2510.816375,6153.586583333334,27.35802083333333,24.79218207907024
177,2018-08-18,148.21204166666666,3396.9439583333333,3229.82375,37.053010416666666,24.818763787540814
177,2018-08-19,150.18616666666665,3537.4000416666663,4436.409375,37.54654166666667,24.150759540700488
177,2018-08-20,163.69483333333332,3646.1973749999997,7248.3424583333335,40.92370833333333,25.537585631782882
177,2018-08-21,159.0795,3632.7674583333333,7255.699625,39.769875,24.90930765260585
177,2018-08-22,153.07075,3586.4839583333337,7166.550291666666,38.267687499999994,24.277745549654217
177,2018-08-23,155.47425,3606.2770416666667,7007.684791666667,38.868562499999996,24.523611151662188
177,2018-08-24,156.94625,3612.3774166666667,8039.980291666667,39.2365625,24.71398977575456
177,2018-08-25,25.658416666666668,601.73725,8855.161125,6.414604166666667,24.255375050415374
177,2018-08-26,0.0,15.840833333333334,8958.162333333334,0.0,0.0
177,2018-08-27,0.0,20.013333333333332,8958.162333333334,0.0,0.0
177,2018-08-28,0.0,20.262083333333333,8958.162333333334,0.0,0.0
177,2018-08-29,18.028166666666667,474.6835833333334,8869.875583333333,4.507041666666667,21.603911529604307
177,2018-08-30,75.82525,1634.0925416666666,5132.403166666667,18.9563125,26.395034925220095
177,2018-08-31,130.94283333333334,2323.4324166666665,8.82875,32.735708333333335,32.05802235813306
177,2018-09-01,138.37375,2570.6903333333335,7.357291666666666,34.59343749999999,30.618857681030164
177,2018-09-02,130.53841666666668,2302.101875,17.657416666666666,32.63460416666666,32.25513322713208
177,2018-09-03,171.76016666666666,2795.355833333333,32.371874999999996,42.94004166666666,34.95186801402048
177,2018-09-04,127.21300000000001,2079.734125,17.657458333333334,31.80325,34.794348933103805
177,2018-09-05,25.374750000000002,468.6731666666667,11.771666666666667,6.343687500000001,30.797589133721115
177,2018-09-06,27.00775,503.01741666666663,11.771666666666667,6.7519375,30.541504030095712
177,2018-09-07,0.0,0.0,7.357291666666666,0.0,0.0
177,2018-09-08,81.34333333333333,1431.2223333333334,5.885833333333333,20.335833333333333,32.32956778747241
177,2018-09-09,120.64266666666667,2212.2781666666665,484.10575,30.160666666666668,31.02031709042416
177,2018-09-10,54.37008333333333,1001.783625,261.91741666666667,13.592520833333335,30.872450860944262
177,2018-09-11,129.76025,2424.9879583333336,5.885833333333333,32.440062499999996,30.43807095536952
177,2018-09-12,68.85433333333333,1292.5805,7.357291666666666,17.213583333333332,30.301122401617885
177,2018-09-13,116.02925,2195.6518333333333,8.82875,29.007312500000005,30.060004978779652
177,2018-09-14,57.98491666666666,1080.23325,8.82875,14.496229166666666,30.53391795758514
177,2018-09-15,0.0,0.0,10.350916666666667,0.0,0.0
177,2018-09-16,111.64008333333334,2089.0501666666664,921.125125,27.91002083333333,30.39879163717759
177,2018-09-17,374.3978333333334,6569.480666666666,1527.3607916666667,93.59945833333335,32.41808269691401
177,2018-09-18,382.88483333333335,6569.156791666667,1355.2017083333333,95.72120833333334,33.154583295083775
177,2018-09-19,383.08608333333336,6538.52825,351.6756666666667,95.77152083333334,33.32739806333499
177,2018-09-20,382.66633333333334,6584.552500000001,1309.0794583333334,95.66658333333334,33.058186709642676
177,2018-09-21,290.2101666666667,5284.1815,1415.531,72.55254166666667,31.240640858422864
177,2018-09-22,364.37175,6717.635458333333,328.1324583333333,91.0929375,30.854129910827808
177,2018-09-23,382.7353333333333,7150.168708333334,1190.3997083333334,95.68383333333333,30.44859839330869
177,2018-09-24,382.71233333333333,7066.460375,1448.8667083333332,95.67808333333333,30.807436923861296
177,2018-09-25,215.51191666666668,4028.180208333333,1118.4004166666666,53.87797916666667,30.433187094496333
177,2018-09-26,189.45866666666666,3586.453916666667,1084.455625,47.364666666666665,30.049293088102242
177,2018-09-27,79.23308333333334,1479.6755,1501.6864583333333,19.80827083333333,30.459664232311596
177,2018-09-28,79.25991666666667,1609.6191666666666,1574.041125,19.814979166666667,28.010155154022804
177,2018-09-29,350.03316666666666,6352.016833333334,1687.3424166666666,87.50829166666666,31.346033582177306
177,2018-09-30,381.7635833333333,6950.313291666666,2464.621125,95.44089583333333,31.24461337780982
177,2018-10-01,383.203,6954.019708333333,2183.625791666667,95.80075,31.345703488892777
177,2018-10-02,152.95575,2819.5445,2240.200208333333,38.238937500000006,30.858292580592362
177,2018-10-03,155.78475,2855.7739166666665,408.09804166666663,38.94618749999999,31.03031304678151
177,2018-10-04,222.94475,4060.858291666667,580.307875,55.7361875,31.22945845017841
177,2018-10-05,383.249,6919.870791666667,1603.8759583333333,95.81225,31.504172943402565
177,2018-10-06,316.25191666666666,5846.135125,809.8026666666666,79.06297916666666,30.771548738459163
177,2018-10-07,269.37025,4863.501791666667,551.7922916666666,67.3425625,31.5054427389908
177,2018-10-08,382.20824999999996,6980.4875,464.9769166666667,95.5520625,31.145789298383526
177,2018-10-09,117.57216666666666,2186.6678333333334,8.82875,29.393041666666665,30.584877342926216
177,2018-10-10,378.60491666666667,6927.901666666668,813.709625,94.65122916666667,31.086338566279046
177,2018-10-11,251.44558333333336,4722.974583333334,1286.0437083333334,62.86139583333333,30.284014193973857
177,2018-10-12,179.78333333333333,3430.2295833333333,1206.7740416666668,44.94583333333333,29.813384292021595
177,2018-10-13,363.0626666666667,6722.202125,2102.7975833333335,90.76566666666668,30.722394692779183
177,2018-10-14,164.31391666666667,3068.0346250000002,1233.173125,41.07847916666667,30.464855959881987
177,2018-10-15,202.07033333333334,3818.032833333333,1705.5072916666668,50.517583333333334,30.105645052147345
177,2018-10-16,103.7645,1925.3865416666667,2195.1435,25.941125,30.656029394270767
177,2018-10-17,12.952833333333333,251.15658333333332,1260.4202083333332,3.238208333333333,29.336293969775607
177,2018-10-18,98.01258333333334,2052.8017916666668,2661.541125,24.503145833333335,27.159380273555527
177,2018-10-19,202.71624999999997,4262.2804166666665,5406.954833333333,50.67906249999999,27.054006056812508
177,2018-10-20,202.21216666666666,4219.632541666667,7534.005833333334,50.553041666666665,27.25948756668823
177,2018-10-21,202.77374999999998,4181.835416666667,6977.951583333333,50.693437499999995,27.582259135616788
177,2018-10-22,202.78908333333334,4162.930625,5332.469208333333,50.69727083333333,27.709611479800028
177,2018-10-23,202.91750000000002,4154.846666666667,5648.880708333333,50.72937500000001,27.7811065430413
177,2018-10-24,202.95583333333332,4144.298625,6905.495458333334,50.73895833333333,27.857076345323556
177,2018-10-25,247.52408333333335,4895.708541666667,4023.8463749999996,61.88102083333333,28.759871672190002
177,2018-10-26,243.12725,4684.360291666667,4255.421458333333,60.7818125,29.523536925137062
177,2018-10-27,297.46858333333336,5742.843875,2452.900291666667,74.36714583333334,29.464503911739104
177,2018-10-28,153.99079166666667,3234.674833333333,6751.348916666667,38.49769791666667,27.08003117460871
177,2018-10-29,202.70091666666667,4262.304916666667,6103.354583333334,50.67522916666667,27.0518042119321
177,2018-10-30,36.846,816.4929166666667,8637.387125,9.211500000000001,25.669828325720317
177,2018-10-31,0.0,51.48,8956.690875,0.0,0.0
177,2018-11-01,15.6055,417.2513333333333,8924.319041666668,3.901375,21.274775834548958
177,2018-11-02,234.81083333333333,4836.5133749999995,3922.8746666666666,58.702708333333334,27.61663592582906
177,2018-11-03,208.31674999999998,4547.114958333334,5223.632875,52.0791875,26.059933029513697
177,2018-11-04,204.34541666666667,4438.0671250000005,5556.179625,51.086354166666666,26.191240745122553
177,2018-11-05,217.06633333333332,4662.488958333333,5282.490708333334,54.26658333333333,26.482543347101455
177,2018-11-06,218.56133333333332,4672.2991250000005,5182.432374999999,54.64033333333334,26.608949566724878
177,2018-11-07,122.32166666666666,2577.2597083333335,7622.0896250000005,30.580416666666665,26.99791610597343
177,2018-11-08,226.44650000000001,4611.598458333333,4411.394791666667,56.611625,27.931815525677774
177,2018-11-09,222.70133333333334,4633.201625000001,4044.8017916666668,55.675333333333334,27.341771852585367
177,2018-11-10,229.74508333333333,4801.181416666667,4484.967125,57.436270833333325,27.21968828667522
177,2018-11-11,241.99258333333333,4941.7665,3833.116583333333,60.49814583333334,27.85510966967874
177,2018-11-12,236.40358333333333,4968.188291666666,3647.1055,59.10089583333333,27.067057531817635
177,2018-11-13,233.61291666666668,4996.234833333333,3794.858875,58.40322916666667,26.597391541855174
177,2018-11-14,233.70683333333332,4963.468958333334,3688.9147916666666,58.42670833333333,26.783734953067444
177,2018-11-15,233.34458333333336,4949.464958333333,3252.402708333333,58.33614583333334,26.817884007703785
177,2018-11-16,148.20816666666667,3225.273333333333,5363.420166666667,37.05204166666667,26.139101018483878
177,2018-11-17,188.88175,4038.8010833333333,3526.9035416666666,47.2204375,26.60250733855363
177,2018-11-18,216.7405,4385.9120416666665,1228.657375,54.185125,28.110281262385485
177,2018-11-19,211.09208333333333,4446.3074166666665,10.300166666666668,52.77302083333333,27.005828016452625
177,2018-11-20,244.48616666666666,4906.493208333333,1055.0266666666666,61.121541666666666,28.344456057268168
177,2018-11-21,291.98308333333335,5708.318416666666,4.414375,72.99577083333332,29.096083723099557
177,2018-11-22,183.57641666666666,3736.3512083333335,3279.8527916666667,45.894104166666665,27.948225204575795
177,2018-11-23,283.5420833333333,5661.7442083333335,278.1033333333333,70.88552083333333,28.48736757930234
177,2018-11-24,292.55233333333337,5819.769083333334,198.64520833333333,73.13808333333334,28.59452266259495
177,2018-11-25,306.72991666666667,6057.965833333333,610.6500833333333,76.68247916666667,28.801450145279333
177,2018-11-26,332.1985833333333,6595.15375,141.25887500000002,83.04964583333333,28.652194421716263
177,2018-11-27,355.04716666666667,6955.848291666666,185.40220833333333,88.76179166666667,29.034943667117265
177,2018-11-28,285.93216666666666,5707.090166666666,1399.3450416666667,71.48304166666667,28.499242647715118
177,2018-11-29,332.05675,6520.089708333333,22.071791666666666,83.0141875,28.969685450327358
177,2018-11-30,287.70508333333333,5865.900291666666,4.414375,71.92627083333333,27.899594850246785
177,2018-12-01,245.70325,5047.062083333333,13.243041666666668,61.4258125,27.692189317399084
177,2018-12-02,241.59391666666667,5065.166583333334,5.885833333333333,60.39847916666666,27.131718309670376
177,2018-12-03,228.06991666666667,4947.025375,4.414375,57.01747916666666,26.224601876143712
177,2018-12-04,219.36441666666667,4795.243791666667,5.885833333333333,54.84110416666667,26.021991324835692
177,2018-12-05,224.27491666666666,4879.389125000001,4.414375,56.068729166666664,26.145700857698156
177,2018-12-06,228.367,5041.768958333333,4.414375,57.09175,25.7653142987884
177,2018-12-07,217.01075,4937.780541666666,2.9429166666666666,54.25268749999999,24.999683005352953
177,2018-12-08,219.89916666666667,4868.250583333333,0.0,54.97479166666667,25.694235296855812
177,2018-12-09,196.3490833333333,4160.9122916666665,0.0,49.08727083333333,26.842647895542804
177,2018-12-10,248.89641666666668,5120.323291666667,0.0,62.22410416666667,27.650710762276436
177,2018-12-11,250.12883333333332,5203.550708333333,0.0,62.53220833333333,27.343178918179454
177,2018-12-12,257.21091666666666,5380.7815,0.0,64.30272916666667,27.191244078062304
177,2018-12-13,258.4950833333333,5394.686125,0.0,64.62377083333332,27.25656627572151
177,2018-12-14,264.01891666666666,5535.161208333334,0.0,66.00472916666666,27.132499809481857
177,2018-12-15,256.32733333333334,5362.62825,0.0,64.08183333333332,27.189565386048237
177,2018-12-16,258.56025,5312.391125,0.0,64.6400625,27.68577941914998
177,2018-12-17,263.5589166666667,5331.622833333334,0.0,65.88972916666667,28.11922406812326
177,2018-12-18,263.8809166666667,5318.773833333334,0.0,65.97022916666666,28.221591316749706
177,2018-12-19,272.5346666666667,5521.87225,0.0,68.13366666666667,28.07504336756232
177,2018-12-20,265.44875,5440.99825,0.0,66.3621875,27.751543072388728
177,2018-12-21,273.6290833333333,5652.712541666667,0.0,68.40727083333333,27.535336782498444
177,2018-12-22,257.80316666666664,5328.285791666666,0.0,64.45079166666666,27.522366549527423
177,2018-12-23,251.77908333333335,5174.975958333333,0.0,62.944770833333344,27.675555671999113
177,2018-12-24,247.33241666666666,5097.944833333334,0.0,61.833104166666665,27.597576594781813
177,2018-12-25,243.60641666666666,5096.496875,0.0,60.901604166666665,27.189548706215756
177,2018-12-26,234.70925,4874.585333333333,0.0,58.6773125,27.389087668380128
177,2018-12-27,230.529,4900.1952083333335,0.0,57.63225,26.760684814554793
177,2018-12-28,232.79066666666665,4968.9605,0.0,58.197666666666656,26.649254082194634
177,2018-12-29,231.92624999999998,4910.202666666667,0.0,57.981562499999995,26.868011532517873
177,2018-12-30,232.25783333333334,4979.0160000000005,0.0,58.064458333333334,26.534559745897134
177,2018-12-31,229.17774999999997,4933.693333333334,0.0,57.294437499999994,26.423195494855783
177,2019-01-01,221.85033333333334,4760.175791666667,0.0,55.462583333333335,26.51075719347048
177,2019-01-02,218.70891666666668,4624.775291666667,0.0,54.67722916666666,26.90053337756611
177,2019-01-03,201.64866666666668,4334.994625,0.0,50.41216666666667,26.46012121000548
177,2019-01-04,140.57791666666665,3064.2263333333335,0.0,35.14447916666666,26.096442048250207
177,2019-01-05,193.86891666666668,4214.688958333333,0.0,48.46722916666667,26.165418892698373
177,2019-01-06,206.63774999999998,4402.11,0.0,51.659437499999996,26.70138640901749
177,2019-01-07,230.04025000000001,4901.228125000001,0.0,57.510062500000004,26.698321088315662
177,2019-01-08,233.86208333333332,5073.602333333333,0.0,58.46552083333333,26.2197428302148
177,2019-01-09,296.61758333333336,6030.970249999999,0.0,74.15439583333333,27.97658778913356
177,2019-01-10,318.205,6201.683666666667,0.0,79.55125,29.18652749191604
177,2019-01-11,273.63483333333335,5306.151666666667,0.0,68.40870833333334,29.334369640981695
177,2019-01-12,253.60183333333336,4913.468958333334,0.0,63.40045833333334,29.359537511635576
177,2019-01-13,285.43766666666664,5540.9137083333335,0.0,71.35941666666666,29.303192205411104
177,2019-01-14,205.00091666666665,4104.570375,0.0,51.250229166666664,28.4101243516598
177,2019-01-15,202.72391666666667,4129.712333333334,0.0,50.68097916666666,27.9235239542243
177,2019-01-16,332.9039166666667,6522.599875,0.0,83.22597916666668,29.032417782214832
177,2019-01-17,320.01433333333335,6294.251125,0.0,80.00358333333334,28.920806674113187
177,2019-01-18,271.0013333333333,5504.464041666666,0.0,67.75033333333333,28.00537720128374
177,2019-01-19,342.953,6709.75025,0.0,85.73825,29.074569231048002
177,2019-01-20,333.88141666666667,6615.186916666667,0.0,83.47035416666667,28.71013042761549
177,2019-01-21,306.99441666666667,5980.020625,0.0,76.74860416666667,29.20201589559271
177,2019-01-22,301.4955,5908.598000000001,0.0,75.373875,29.025614917447417
177,2019-01-23,262.4625833333333,5371.397375,0.0,65.61564583333333,27.79490246758699
177,2019-01-24,287.52299999999997,5903.718916666666,0.0,71.88074999999999,27.70332883536814
177,2019-01-25,269.81683333333336,5405.434416666667,0.0,67.45420833333333,28.39379721659641
177,2019-01-26,210.66662499999998,4529.222791666666,0.0,52.66665625,26.45800483502748
177,2019-01-27,309.15833333333336,6226.31225,0.0,77.28958333333334,28.24457852684433
177,2019-01-28,311.98925,6305.676041666667,0.0,77.9973125,28.144466012681363
177,2019-01-29,224.6448333333333,4716.554625,0.0,56.161208333333335,27.092969237287505
177,2019-01-30,292.6673333333333,5835.4492083333325,0.0,73.16683333333333,28.528897919295908
177,2019-01-31,321.1451666666667,6357.883333333334,0.0,80.28629166666667,28.732530318877963
177,2019-02-01,313.582,6162.908916666667,0.0,78.3955,28.94345782897137
177,2019-02-02,315.2130833333333,6160.5960000000005,0.0,78.80327083333333,29.10492895537668
177,2019-02-03,178.47808333333333,3676.5578333333337,0.0,44.61952083333334,27.613949697453265
177,2019-02-04,242.26091666666665,4983.315791666667,0.0,60.56522916666667,27.653492278039987
177,2019-02-05,313.4248333333333,6338.210041666666,0.0,78.35620833333333,28.128839455052677
177,2019-02-06,243.30933333333334,5084.41275,0.0,60.827333333333335,27.220933058810203
177,2019-02-07,163.28083333333333,3586.0809583333335,0.0,40.820208333333326,25.900023388655214
177,2019-02-08,172.01316666666665,3689.4083333333333,0.0,43.00329166666666,26.52100665794801
177,2019-02-09,24.78441666666667,639.19125,0.0,6.196104166666667,22.056313110078126
177,2019-02-10,172.28533333333334,3813.7467083333336,0.0,43.071333333333335,25.696945271772563
177,2019-02-11,160.13558333333333,3634.7909999999997,0.0,40.03389583333333,25.06071398679533
177,2019-02-12,223.65391666666667,4722.1897500000005,0.0,55.91347916666667,26.94127294028275
177,2019-02-13,283.33125,5668.060708333333,0.0,70.8328125,28.434462449925096
177,2019-02-14,253.32966666666667,5035.396708333333,0.0,63.33241666666667,28.61787602230822
177,2019-02-15,338.10383333333334,6424.530916666667,0.0,84.52595833333334,29.935995798361642
177,2019-02-16,326.33933333333334,6183.797500000001,0.0,81.58483333333334,30.019205961672863
177,2019-02-17,310.40608333333336,5918.214291666667,0.0,77.60152083333334,29.834899239466306
177,2019-02-18,231.52758333333335,4674.942416666667,0.0,57.88189583333334,28.171599829034143
177,2019-02-19,227.49875,4591.799958333333,0.0,56.8746875,28.182602348957218
177,2019-02-20,250.75175000000002,4961.596083333333,0.0,62.687937500000004,28.747997901481742
177,2019-02-21,310.017,6054.591208333334,0.0,77.50425000000001,29.126327018953912
177,2019-02-22,310.1070833333333,6038.567083333332,0.0,77.52677083333333,29.212103379566017
177,2019-02-23,258.6599166666667,5177.084333333333,0.0,64.66497916666665,28.42031790942216
177,2019-02-24,196.37974999999997,4139.722,0.0,49.09493749999999,26.9842631441596
177,2019-02-25,176.13016666666667,3626.545583333333,0.0,44.03254166666667,27.626485729559548
177,2019-02-26,217.67391666666666,4384.297833333333,0.0,54.418479166666664,28.241735462365497
177,2019-02-27,257.807,5120.351875,0.0,64.45175,28.640456505084757
177,2019-02-28,257.57508333333334,5110.204624999999,0.0,64.39377083333333,28.67151200155925
177,2019-03-01,298.8179166666667,5791.235416666666,0.0,74.70447916666667,29.35083438467061
177,2019-03-02,299.7091666666667,5799.699125,0.0,74.92729166666668,29.39541528467747
177,2019-03-03,305.11033333333336,5885.792916666666,0.0,76.27758333333333,29.48743362223758
177,2019-03-04,302.02833333333336,5852.61625,0.0,75.50708333333334,29.355039912468396
177,2019-03-05,304.2133333333333,5866.769208333334,0.0,76.05333333333333,29.49607838648975
177,2019-03-06,302.68,5870.297125,0.0,75.66999999999999,29.329771503402963
177,2019-03-07,308.12333333333333,5932.020541666666,0.0,77.03083333333333,29.546563695568985
177,2019-03-08,309.649,5930.343875,0.0,77.41225,29.701257894312803
177,2019-03-09,306.35425000000004,5868.716166666666,0.0,76.5885625,29.693804276670733
177,2019-03-10,279.40591666666666,5394.886041666667,0.0,69.85147916666666,29.460381128172063
177,2019-03-11,303.669,5862.939583333333,0.0,75.91725,29.462532752519273
177,2019-03-12,300.30716666666666,5840.7635,0.0,75.07679166666667,29.246985713235755
177,2019-03-13,283.95033333333333,5557.406125,382.57595833333335,70.98758333333333,29.063993341158078
177,2019-03-14,246.00608333333332,5008.942916666667,501.76304166666665,61.50152083333333,27.93732384874175
177,2019-03-15,255.3479166666667,5337.6140000000005,806.3523333333333,63.83697916666667,27.212609716105778
177,2019-03-16,268.4866666666667,5637.12875,803.4094166666667,67.12166666666667,27.09254521737783
177,2019-03-17,202.51116666666667,4391.307333333333,1144.5818333333334,50.62779166666667,26.232530139214933
177,2019-03-18,202.7603333333333,4440.104583333333,1124.1847500000001,50.69008333333333,25.976153064212422
177,2019-03-19,202.73925,4451.765916666666,1118.2988333333333,50.6848125,25.90541495976756
177,2019-03-20,241.45974999999999,5111.490624999999,1046.1980833333334,60.364937499999996,26.870900200141385
177,2019-03-21,290.9078333333333,6136.357166666666,987.3401666666667,72.72695833333333,26.96682543621678
177,2019-03-22,318.68608333333333,6737.516666666666,872.567375,79.67152083333335,26.905947107531382
177,2019-03-23,196.53308333333334,4157.783833333334,2402.871,49.133270833333334,26.88801856568648
177,2019-03-24,159.92666666666665,3270.3908333333334,2441.12875,39.98166666666666,27.81674225651079
177,2019-03-25,172.39266666666666,3502.431458333333,2046.78125,43.098166666666664,27.998462322196687
177,2019-03-26,162.64833333333334,3324.6721666666667,2164.4968750000003,40.662083333333335,27.82824560530187
177,2019-03-27,161.05558333333332,3288.206708333333,1780.449625,40.26389583333333,27.861321518281308
177,2019-03-28,203.75699999999998,4139.593833333333,1077.0984166666667,50.939249999999994,27.99882746145425
177,2019-03-29,293.5470833333333,5861.407833333334,747.4945416666666,73.38677083333334,28.487928267536716
177,2019-03-30,243.53358333333333,4904.2915,682.7510000000001,60.88339583333333,28.246693734683415
177,2019-03-31,244.32708333333335,4942.258541666667,916.7108333333334,61.08177083333334,28.121027676800313
177,2019-04-01,299.37375000000003,5913.035291666667,904.9391666666667,74.8434375,28.799721247224358
177,2019-04-02,256.72791666666666,5165.644083333334,1492.0460416666667,64.18197916666666,28.27051075167904
177,2019-04-03,171.86941666666667,3577.2460416666668,2281.6544166666667,42.96735416666667,27.329697773599616
177,2019-04-04,262.9245,5274.188958333333,891.6961666666666,65.731125,28.357008239852995
177,2019-04-05,256.5305,5155.832208333333,0.0,64.132625,28.302530710912627
177,2019-04-06,209.03549999999998,4331.724708333333,0.0,52.258874999999996,27.45011935344114
177,2019-04-07,177.06358333333333,3743.7562916666666,0.0,44.26589583333333,26.903372034028823
177,2019-04-08,269.2955,5516.777833333334,1.4714583333333333,67.323875,27.76697948412943
177,2019-04-09,279.9215,5842.292916666666,0.0,69.980375,27.25448418760813
177,2019-04-10,312.41283333333337,6420.895416666666,0.0,78.10320833333334,27.67695497731182
177,2019-04-11,290.2753333333333,5862.520458333333,0.0,72.56883333333334,28.165067673194304
177,2019-04-12,312.14258333333333,6381.828750000001,0.0,78.03564583333333,27.822292497707302
177,2019-04-13,307.6173333333333,6347.72,0.0,76.90433333333333,27.566274679902563
177,2019-04-14,320.52416666666664,6459.567166666667,0.0,80.13104166666668,28.22554908628252
177,2019-04-15,322.44083333333333,6650.6335,0.0,80.61020833333333,27.57858992346786
177,2019-04-16,318.56725,6467.1192083333335,0.0,79.6418125,28.02046241467599
177,2019-04-17,316.572,6470.68775,0.0,79.143,27.829608375091198
177,2019-04-18,224.03725,4775.477458333334,0.0,56.0093125,26.686306619654843
177,2019-04-19,154.90308333333334,3408.615916666667,0.0,38.725770833333335,25.850386018932593
177,2019-04-20,156.44220833333333,3428.460541666667,0.0,39.11055208333333,25.956122801698505
177,2019-04-21,159.10058333333333,3510.1565833333334,0.0,39.77514583333333,25.78281424324241
177,2019-04-22,159.5165,3405.5844583333333,0.0,39.879125,26.6439736047754
177,2019-04-23,157.54233333333335,3373.3379583333335,0.0,39.38558333333334,26.565773046762086
177,2019-04-24,158.677,3417.0081666666665,0.0,39.66925,26.41514518865895
177,2019-04-25,159.62958333333333,3401.346,0.0,39.90739583333334,26.696086780383737
177,2019-04-26,158.02916666666667,3361.1104166666664,0.0,39.50729166666667,26.74480945140691
177,2019-04-27,184.95833333333334,3853.62925,0.0,46.239583333333336,27.301657334518563
177,2019-04-28,319.83033333333333,6476.021083333333,0.0,79.95758333333333,28.09289103139673
177,2019-04-29,327.71166666666664,6577.2935,0.0,81.92791666666666,28.341949423759523
177,2019-04-30,311.167,6334.598708333334,0.0,77.79175,27.94212703647388
177,2019-05-01,332.40558333333337,6701.6393333333335,0.0,83.10139583333334,28.214495973489335
177,2019-05-02,331.9225833333333,6698.235874999999,0.0,82.98064583333333,28.18781437524565
177,2019-05-03,327.888,6657.2560416666665,0.0,81.972,28.01659164566332
177,2019-05-04,319.2745,6506.352,0.0,79.818625,27.913334243725718
177,2019-05-05,262.23833333333334,5408.928708333334,0.0,65.55958333333334,27.578456533907964
177,2019-05-06,250.28791666666666,5246.377333333333,0.0,62.57197916666667,27.137222674774357
177,2019-05-07,309.23308333333335,6410.554041666666,0.0,77.30827083333334,27.439451321388752
177,2019-05-08,329.0035,6681.4915,0.0,82.25087500000001,28.0099372398114
177,2019-05-09,318.25866666666667,6546.2365,0.0,79.56466666666667,27.65499508339214
177,2019-05-10,321.4748333333333,6597.712916666666,0.0,80.36870833333333,27.716513788563894
177,2019-05-11,299.24725,6235.159,0.0,74.8118125,27.300315951579318
177,2019-05-12,124.24025,2826.1461249999998,0.0,31.0600625,25.006490257706215
177,2019-05-13,259.99583333333334,5580.870083333334,0.0,64.99895833333333,26.500222065632407
177,2019-05-14,190.82141666666666,4144.685541666667,0.0,47.705354166666666,26.189099612666972
177,2019-05-15,157.53083333333333,3559.021666666667,0.0,39.38270833333333,25.177927368928938
177,2019-05-16,157.205,3563.8608333333336,0.0,39.301249999999996,25.091732912316772
177,2019-05-17,154.77658333333332,3496.629166666667,0.0,38.69414583333333,25.179129848469138
177,2019-05-18,152.605,3445.769166666667,0.0,38.15125,25.192288465831165
177,2019-05-19,151.06783333333334,3426.595,0.0,37.766958333333335,25.078078732515642
177,2019-05-20,149.81433333333334,3424.2237499999997,0.0,37.453583333333334,24.887213229308138
177,2019-05-21,153.22025,3473.4833333333336,0.0,38.305062500000005,25.092040806778975
177,2019-05-22,153.54608333333334,3462.922958333333,0.0,38.386520833333336,25.222083036122346
177,2019-05-23,151.07933333333332,3451.6062500000003,0.0,37.76983333333334,24.8982515829486
177,2019-05-24,153.47708333333333,3479.387458333333,0.0,38.36927083333333,25.091451282231397
177,2019-05-25,154.23608333333334,3501.9509166666667,0.0,38.559020833333335,25.053071128217873
177,2019-05-26,151.25183333333334,3421.2653333333333,0.0,37.81295833333333,25.14773808670138
177,2019-05-27,154.04825,3502.6000416666666,0.0,38.5120625,25.01792339954696
177,2019-05-28,154.82258333333334,3553.2341666666666,0.0,38.705645833333335,24.785376370338042
177,2019-05-29,152.674,3476.9541666666664,0.0,38.1685,24.977625867467815
177,2019-05-30,150.57525,3413.129166666667,0.0,37.6438125,25.094925270188273
177,2019-05-31,152.2945,3475.817916666667,0.0,38.073625,24.923684197592344
177,2019-06-01,151.8345,3454.6749999999997,0.0,37.958625,25.000477541302722
177,2019-06-02,151.47416666666666,3458.222916666667,0.0,37.868541666666665,24.91555842847191
177,2019-06-03,153.58633333333333,3480.9172916666666,0.0,38.39658333333333,25.098276869030116
177,2019-06-04,153.13783333333333,3469.714583333333,0.0,38.28445833333333,25.105783805064018
177,2019-06-05,151.478,3443.942916666667,0.0,37.8695,25.019501702445467
177,2019-06-06,150.42766666666668,3425.1725833333335,0.0,37.60691666666667,24.982177970221176
177,2019-06-07,151.25758333333332,3441.98075,0.0,37.81439583333333,24.9973377449727
177,2019-06-08,80.99066666666667,1909.0462083333332,0.0,20.247666666666667,24.132569807783668
177,2019-06-09,150.82825,3324.25675,0.0,37.7070625,25.809118446802685
177,2019-06-10,149.07641666666666,3340.478458333333,0.0,37.269104166666665,25.38547578486646
177,2019-06-11,153.226,3447.045583333333,0.0,38.3065,25.285437696199114
177,2019-06-12,155.36883333333333,3531.4810416666664,0.0,38.84220833333333,25.02603590911564
177,2019-06-13,153.51158333333333,3422.8157083333335,0.0,38.37789583333333,25.51189228218705
177,2019-06-14,157.21075,3499.4395833333333,0.0,39.3026875,25.554581763389493
177,2019-06-15,155.9745,3464.0244166666666,0.0,38.993625,25.612837577910646
177,2019-06-16,158.42591666666667,3597.812416666667,0.0,39.60647916666667,25.04798244800716
177,2019-06-17,152.39225000000002,3350.5400833333333,0.0,38.098062500000005,25.872184598796398
177,2019-06-18,150.94516666666667,3210.4038333333333,0.0,37.73629166666667,26.745122035443487
177,2019-06-19,148.76208333333332,3185.8507083333334,0.0,37.19052083333334,26.561455473969843
177,2019-06-20,151.7195,3320.7585,0.0,37.929875,25.988974782919826
177,2019-06-21,149.97533333333334,3250.253166666667,0.0,37.493833333333335,26.247484242979567
177,2019-06-22,151.35341666666667,3245.3247499999998,0.0,37.83835416666667,26.528891604419215
177,2019-06-23,151.44733333333332,3253.9365416666665,0.0,37.86183333333334,26.47509880457573
177,2019-06-24,149.87183333333334,3259.038666666667,0.0,37.467958333333335,26.1586631050847
177,2019-06-25,149.95041666666665,3292.8879166666666,0.0,37.487604166666664,25.903340018194935
177,2019-06-26,151.67541666666668,3320.494958333333,0.0,37.91885416666666,25.98348557364714
177,2019-06-27,152.26,3344.8036666666667,0.0,38.065,25.894064933158507
177,2019-06-28,152.28875,3376.356875,0.0,38.0721875,25.656919721102252
177,2019-06-29,151.55658333333335,3409.0828333333334,0.0,37.88914583333334,25.288454608131733
177,2019-06-30,38.29691666666667,913.5004583333333,0.0,9.574229166666665,23.847347382435327
177,2019-07-01,114.13941666666666,2477.7170833333334,0.0,28.53485416666667,26.204083300695203
177,2019-07-02,194.71225,4280.852916666667,0.0,48.6780625,25.87307257792377
177,2019-07-03,205.72733333333335,4408.801666666667,0.0,51.43183333333333,26.543395150332483
177,2019-07-04,164.1625,3580.847916666667,0.0,41.040625000000006,26.077930215550673
177,2019-07-05,158.69233333333332,3444.918333333333,0.0,39.67308333333333,26.20366586661545
177,2019-07-06,162.14041666666665,3568.5045833333334,0.0,40.53510416666666,25.84580502189039
177,2019-07-07,197.38216666666665,4214.83525,0.0,49.34554166666666,26.63865825017847
177,2019-07-08,209.62966666666668,4609.092708333334,0.0,52.40741666666667,25.87154340375045
177,2019-07-09,80.2585,1752.8129166666668,0.0,20.064625,26.04596853961644
177,2019-07-10,0.0,36.62583333333333,0.0,0.0,0.0
177,2019-07-11,114.24483333333335,2176.327291666667,0.0,28.561208333333337,29.86052217878662
177,2019-07-12,313.27341666666666,5718.927791666666,0.0,78.31835416666667,31.159750278170467
177,2019-07-13,357.5771666666667,6613.238125,0.0,89.39429166666667,30.756765111779323
177,2019-07-14,392.6080833333333,7083.862416666667,0.0,98.15202083333332,31.526383715566155
177,2019-07-15,372.8606666666667,6766.539375,0.0,93.21516666666668,31.344763421093504
177,2019-07-16,337.98308333333335,6287.7755,0.0,84.49577083333334,30.57616225369016
177,2019-07-17,364.228,6725.909124999999,0.0,91.057,30.804018234982223
177,2019-07-18,391.96025000000003,7011.775041666667,0.0,97.99006250000001,31.797947626207655
177,2019-07-19,392.4873333333333,7005.209916666667,0.0,98.12183333333333,31.870547887499463
177,2019-07-20,393.5453333333333,7038.234541666666,0.0,98.38633333333333,31.8065137574638
177,2019-07-21,374.5339166666667,6818.92825,0.0,93.63347916666666,31.24352808139445
177,2019-07-22,383.4215,6940.1944583333325,0.0,95.855375,31.426054590557317
177,2019-07-23,355.66816666666665,6592.425666666666,0.0,88.91704166666666,30.689145245660796
177,2019-07-24,360.69558333333333,6655.905374999999,0.0,90.17389583333333,30.826109961954067
177,2019-07-25,381.18283333333335,6932.0242916666675,0.0,95.29570833333334,31.27939149825341
177,2019-07-26,365.7536666666667,6704.597166666666,0.0,91.43841666666667,31.03137626571632
177,2019-07-27,383.01133333333337,6968.991000000001,0.0,95.75283333333334,31.262719875006933
177,2019-07-28,364.0363333333333,6582.420916666667,0.0,91.00908333333334,31.45894247208177
177,2019-07-29,374.68533333333335,7014.535500000001,0.0,93.67133333333334,30.384550354205363
177,2019-07-30,381.159875,7119.675749999999,0.0,95.28996875,30.45313436207634
177,2019-07-31,302.1931666666667,5753.744583333333,0.0,75.54829166666667,29.87576939085636
177,2019-08-01,340.27925,6419.711833333334,231.01691666666667,85.0698125,30.15122564172208
177,2019-08-02,342.539,6399.331208333333,20.600291666666667,85.63475,30.448119471130408
177,2019-08-03,295.4100833333333,5747.003291666667,2.9429166666666666,73.85252083333333,29.239430338667056
177,2019-08-04,339.3899166666667,6503.864041666667,1.4714583333333333,84.84747916666667,29.68332307693044
177,2019-08-05,396.9819166666667,7139.646166666666,1.4714583333333333,99.24547916666667,31.628534756363702
177,2019-08-06,378.6566666666667,7064.502125,0.0,94.66416666666667,30.489414551473278
177,2019-08-07,297.08716666666663,5631.998124999999,264.20070833333335,74.27179166666666,30.00588415599935
177,2019-08-08,306.22200000000004,5610.779166666667,1075.6269166666666,76.55550000000001,31.045470838497625
177,2019-08-09,388.98558333333335,7146.551541666667,435.5480416666667,97.24639583333334,30.961501459277045
177,2019-08-10,370.231,6885.025416666666,288.40341666666666,92.55775,30.588083716224478
177,2019-08-11,386.85425000000004,7106.193083333333,213.35966666666664,96.71356250000001,30.96673422198151
177,2019-08-12,346.1519166666667,6541.927541666667,139.78733333333335,86.53797916666667,30.098582924239775
177,2019-08-13,209.668,3909.3692083333335,1357.0790416666666,52.417,30.507772732005435
177,2019-08-14,361.11725,6694.129875,275.160375,90.2793125,30.685919287107748
177,2019-08-15,364.48483333333337,6752.973416666667,238.37425,91.12120833333334,30.702197373195812
177,2019-08-16,355.0835833333333,6697.3876666666665,92.701125,88.77089583333333,30.15853171001715
177,2019-08-17,329.14725,6376.842291666667,91.22966666666667,82.2868125,29.36091545178627
177,2019-08-18,306.04375,5903.558458333333,481.70491666666663,76.5109375,29.488635995904254
177,2019-08-19,236.82908333333333,4467.159833333333,1174.061625,59.20727083333334,30.157030849342664
177,2019-08-20,251.81933333333333,4552.895833333333,1468.7292916666665,62.954833333333326,31.462004847342268
177,2019-08-21,389.39958333333334,7055.327083333334,444.37662500000005,97.34989583333333,31.39520824050306
177,2019-08-22,370.2271666666666,6768.004583333332,406.119125,92.55679166666665,31.116638694980526
177,2019-08-23,307.63075,5797.5169166666665,525.3062083333333,76.9076875,30.183719594723623
177,2019-08-24,296.0751666666667,5488.8875,832.8383333333333,74.01879166666667,30.683344115218652
177,2019-08-25,368.40825,6818.877125,541.4920000000001,92.1020625,30.73275687967467
177,2019-08-26,388.61758333333336,7080.610291666667,665.0935416666667,97.15439583333333,31.220279921296257
177,2019-08-27,383.08608333333336,6967.5305,613.593,95.77152083333334,31.27537564939416
177,2019-08-28,351.59908333333334,6633.219166666667,341.3754166666667,87.89977083333333,30.151465456545335
177,2019-08-29,360.46175,6671.449166666666,476.7484583333333,90.11543750000001,30.734350763870765
177,2019-08-30,377.95133333333337,6869.252708333333,650.3790833333334,94.48783333333334,31.297628127287297
177,2019-08-31,390.517,7077.746458333334,601.821375,97.62924999999998,31.38556716337118
177,2019-09-01,372.21475000000004,6881.824333333334,690.1080833333334,93.05368750000001,30.766283285202523
177,2019-09-02,392.77866666666665,7186.793875,722.48,98.19466666666666,31.088354850336124
177,2019-09-03,392.7729166666666,7156.610416666666,701.8797500000001,98.19322916666667,31.21901492782653
177,2019-09-04,324.82133333333337,5998.8725,772.5092083333334,81.20533333333334,30.80065491936656
177,2019-09-05,350.3206666666667,6482.308458333333,757.794625,87.58016666666667,30.741220328597407
177,2019-09-06,384.87433333333337,7128.9425833333335,606.2357083333333,96.21858333333334,30.70993311915243
177,2019-09-07,320.26925,6184.697708333333,100.05833333333334,80.06731250000001,29.45654478733786
177,2019-09-08,337.39466666666664,6486.353041666666,669.9138333333334,84.34866666666666,29.588480869918044
177,2019-09-09,384.38941666666665,6906.081416666667,850.4958750000001,96.09735416666666,31.661010055988054
177,2019-09-10,386.6376666666667,7016.291291666667,794.5808333333333,96.65941666666666,31.34596093287041
177,2019-09-11,376.96425,6907.852749999999,550.320875,94.2410625,31.04145942818483
177,2019-09-12,362.60650000000004,6715.0522083333335,541.4920000000001,90.651625,30.716464695146044
177,2019-09-13,372.54058333333336,6811.214375,751.909,93.13514583333333,31.112440477171805
177,2019-09-14,370.1658333333333,6789.175749999999,753.3803333333334,92.54145833333332,31.014466647311504
177,2019-09-15,387.7320833333333,7074.996458333334,928.4822916666667,96.93302083333333,31.17385778235911
177,2019-09-16,382.3711666666666,7042.082333333333,672.4509166666667,95.59279166666667,30.88652688367539
177,2019-09-17,381.26141666666666,7051.799541666667,634.19325,95.31535416666667,30.75444802882633
177,2019-09-18,366.88641666666666,6816.732416666667,618.0072916666667,91.72160416666667,30.615434285929275
177,2019-09-19,277.15958333333333,5190.95475,1171.2709583333333,69.28989583333333,30.371601611972782
177,2019-09-20,0.0,38.51125,3147.422666666667,0.0,0.0
177,2019-09-21,0.0,38.2275,3182.737333333333,0.0,0.0
177,2019-09-22,0.0,37.517916666666665,3101.807875,0.0,0.0
177,2019-09-23,90.98991666666666,1716.2766666666666,2507.3436666666666,22.747479166666665,30.15719936212046
177,2019-09-24,361.1670833333333,6698.20925,472.33412500000003,90.29177083333335,30.671462809672267
177,2019-09-25,263.94800000000004,4856.51775,1319.886875,65.98700000000001,30.915653642296824
177,2019-09-26,157.01525,3135.6974166666664,1872.6154166666665,39.2538125,28.483458756875702
177,2019-09-27,277.5755,5303.330208333334,771.0376249999999,69.393875,29.77265052599615
177,2019-09-28,236.40166666666667,4656.409000000001,385.51875,59.10041666666667,28.879153024477777
177,2019-09-29,233.611,4731.9873333333335,932.8967083333333,58.40274999999999,28.082434392258865
177,2019-09-30,253.27599999999998,4912.899833333334,1253.6719166666667,63.319,29.325212444965036
177,2019-10-01,234.03458333333333,4637.2155,1392.9010833333332,58.508645833333325,28.708321222677224
177,2019-10-02,120.6925,2393.9077083333336,2413.1712916666665,30.173125,28.67859811150823
177,2019-10-03,365.83799999999997,6589.339291666667,385.51879166666663,91.45949999999999,31.581443873011466
177,2019-10-04,358.35725,6529.344375000001,323.7180416666667,89.5893125,31.219910810978885
177,2019-10-05,343.60470833333335,6362.540249999999,323.718125,85.90117708333335,30.719461710325184
177,2019-10-06,356.41183333333333,6524.804166666666,445.848125,89.10295833333333,31.07203312402522
177,2019-10-07,262.1118333333333,4822.924166666667,1325.7727083333332,65.52795833333333,30.914429236020773
177,2019-10-08,309.03566666666666,5667.32075,1200.69975,77.25891666666666,31.01814704750721
177,2019-10-09,361.59066666666666,6592.579333333334,716.5941666666666,90.39766666666667,31.19944619888617
177,2019-10-10,363.3923333333333,6638.090166666666,619.4788333333333,90.84808333333334,31.139931379024567
177,2019-10-11,360.30649999999997,6611.9321666666665,485.577125,90.07662499999999,30.99764822904893
177,2019-10-12,264.80283333333335,4919.952958333333,1324.3013333333333,66.20070833333334,30.61587776077793
177,2019-10-13,293.01233333333334,5525.993833333334,1024.3799583333332,73.25308333333334,30.162028280302593
177,2019-10-14,316.89975,5790.9765,1003.5260416666666,79.22493750000001,31.128280545604014
177,2019-10-15,311.5158333333333,5742.443958333333,960.854125,77.87895833333334,30.85804426597159
177,2019-10-16,368.7609166666667,6894.888875000001,462.0339583333334,92.19022916666667,30.42304310242499
177,2019-10-17,375.3063333333334,6995.027083333333,748.9660416666667,93.82658333333335,30.5197892828427
177,2019-10-18,378.55125,6953.406916666667,725.4228750000001,94.6378125,30.96792291256074
177,2019-10-19,341.62475,6526.298791666667,154.50175,85.4061875,29.776072394938552
177,2019-10-20,330.29725,6367.963,726.8943333333333,82.5743125,29.50458187466437
177,2019-10-21,375.82958333333335,6845.4953749999995,840.195625,93.95739583333334,31.22993778266599
177,2019-10-22,369.65024999999997,6896.61375,790.1664166666666,92.41256249999999,30.488786453351835
177,2019-10-23,362.41675000000004,6775.34625,673.9221666666666,90.6041875,30.427187091483827
177,2019-10-24,366.551,6810.732916666667,747.4944999999999,91.63775000000001,30.61438904121858
177,2019-10-25,373.9723333333333,7025.37775,459.091125,93.49308333333333,30.279927502039932
177,2019-10-26,309.649,6100.959791666667,13.243,77.41225,28.87064967612507
177,2019-10-27,323.92625,6266.346291666666,582.692625,80.9815625,29.404702511686253
177,2019-10-28,354.3035,6447.92975,620.9502916666667,88.575875,31.25648831962951
177,2019-10-29,354.9053333333333,6652.272083333333,459.0912083333333,88.72633333333333,30.347824209351693
177,2019-10-30,369.31675,6886.608749999999,545.9064166666667,92.3291875,30.505534085747705
177,2019-10-31,351.38058333333333,6653.531833333333,542.9634166666666,87.84514583333333,30.040735280584858
177,2019-11-01,70.89175,1340.4241666666667,515.006125,17.7229375,30.084201300707676
177,2019-11-02,0.0,18.109166666666667,2117.410625,0.0,0.0
177,2019-11-03,0.0,37.930416666666666,3569.72775,0.0,0.0
177,2019-11-04,0.0,39.887499999999996,3524.112833333333,0.0,0.0
177,2019-11-05,85.31466666666667,1608.8629166666667,2576.501708333333,21.328666666666667,30.164052959073146
177,2019-11-06,359.3213333333333,6602.592208333333,29.42895833333333,89.83033333333333,30.95662208546
177,2019-11-07,367.77575,6831.422374999999,170.687625,91.9439375,30.623652631589287
177,2019-11-08,371.52666666666664,6868.0074583333335,273.68895833333335,92.88166666666666,30.77118851491572
177,2019-11-09,235.99341666666666,4654.003291666667,988.8116666666666,58.998354166666665,28.844182832356474
177,2019-11-10,202.90216666666666,4098.2512916666665,910.8249999999999,50.725541666666665,28.162625371519823
177,2019-11-11,265.45641666666666,5045.201041666666,476.7484166666666,66.36410416666666,29.929522550272786
177,2019-11-12,316.76175,5786.432041666667,164.802,79.1904375,31.139161546793414
177,2019-11-13,231.08100000000002,4452.014291666666,1225.7144166666667,57.770250000000004,29.52519171963201
177,2019-11-14,335.3304166666667,6179.902916666667,523.8347083333333,83.83260416666667,30.865714438025716
177,2019-11-15,301.84433333333334,5630.666625000001,847.552875,75.46108333333333,30.49356847294751
177,2019-11-16,320.64683333333335,5867.915416666667,409.0620833333333,80.16170833333334,31.083373579264883
177,2019-11-17,137.27741666666665,2565.3102916666667,2370.499375,34.31935416666666,30.439970855594083
177,2019-11-18,336.582,6108.830791666667,491.46295833333335,84.1455,31.34135934182004
177,2019-11-19,337.34291666666667,6137.7077500000005,516.4774583333334,84.33572916666667,31.26442371973297
177,2019-11-20,336.7046666666667,6128.173458333334,475.27708333333334,84.17616666666667,31.253821255408553
177,2019-11-21,338.20925,6165.106541666667,592.99275,84.5523125,31.20541287347447
177,2019-11-22,338.353,6184.752666666667,610.6501666666667,84.58825,31.11950876720589
177,2019-11-23,338.29741666666666,6142.963875,479.6914166666666,84.57435416666667,31.32605873912217
177,2019-11-24,336.306,6148.897083333333,303.1179583333333,84.0765,31.111605936376257
177,2019-11-25,334.1535833333333,6171.334374999999,63.27220833333333,83.53839583333334,30.800096883873312
177,2019-11-26,315.19775,5818.151958333333,556.2065416666667,78.7994375,30.816484009989225
177,2019-11-27,343.49925,6346.344583333333,669.5080416666666,85.87481249999999,30.788404381341046
177,2019-11-28,352.26033333333334,6472.387083333334,723.9514166666667,88.06508333333333,30.95881272723804
177,2019-11-29,361.78425,6605.519166666666,672.4507916666666,90.4460625,31.15499867345779
177,2019-11-30,361.32424999999995,6606.252083333333,876.98175,90.33106249999999,31.11193380891397
177,2019-12-01,357.16125000000005,6538.541875,819.5953333333333,89.29031250000001,31.071946660125967
