ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
177,2019-12-02,356.09366666666665,6516.959583333333,716.5941666666666,89.02341666666666,31.08166389537179
177,2019-12-03,342.96066666666667,6318.394333333334,713.6512916666667,85.74016666666667,30.87611328609524
177,2019-12-04,355.18516666666665,6560.049791666667,537.0778333333334,88.79629166666666,30.7987239002685
177,2019-12-05,359.145,6578.966541666666,520.8919999999999,89.78625,31.052543922536163
177,2019-12-06,361.23225,6597.524,457.61975,90.3080625,31.14516065041976
177,2019-12-07,358.96866666666665,6571.737291666667,444.3767083333333,89.74216666666666,31.071440345181
177,2019-12-08,360.67833333333334,6636.543624999999,474.97262500000005,90.16958333333334,30.914564900658075
177,2019-12-09,350.06575,6532.312708333334,431.13370833333335,87.5164375,30.48370100290858
177,2019-12-10,350.9071666666667,6562.632666666667,523.8348333333333,87.72679166666667,30.415795526605567
177,2019-12-11,354.88425,6571.8478749999995,659.2077916666666,88.72106249999999,30.717386451219404
177,2019-12-12,354.752,6529.49725,348.7327083333333,88.68800000000002,30.90509957204847
177,2019-12-13,345.2760416666667,6428.510833333334,310.4750833333333,86.31901041666666,30.55210246873747
177,2019-12-14,337.02091666666666,6410.427458333333,261.917375,84.25522916666667,29.905764112709964
177,2019-12-15,321.07616666666667,6080.454833333333,110.35841666666666,80.26904166666668,30.037033601113922
177,2019-12-16,235.97233333333335,4535.23425,800.4665416666667,58.99308333333334,29.596911988491982
177,2019-12-17,289.10808333333335,5574.163625,8.828666666666667,72.27702083333334,29.502957896416447
177,2019-12-18,280.2205,5411.253916666667,10.300083333333333,70.055125,29.456899184195557
177,2019-12-19,319.19975,6182.573333333334,82.40108333333333,79.7999375,29.368265931068617
177,2019-12-20,344.22183333333334,6488.605625,407.5905,86.05545833333333,30.176722731721135
177,2019-12-21,339.49341666666663,6472.877166666666,300.17495833333334,84.87335416666666,29.83451823274295
177,2019-12-22,341.872,6643.797625,509.12033333333335,85.468,29.27063711296192
177,2019-12-23,339.434,6610.705333333334,494.405875,84.8585,29.207378627676434
177,2019-12-24,340.14508333333333,6616.531625,472.33425000000005,85.03627083333333,29.242792528698057
177,2019-12-25,337.94283333333334,6647.128125,448.7909583333333,84.48570833333333,28.919729655596356
177,2019-12-26,332.9096666666667,6550.78025,410.5335,83.22741666666667,28.90802441264747
177,2019-12-27,338.5925833333333,6631.956999999999,531.1919583333333,84.64814583333333,29.04161589398792
177,2019-12-28,340.06075,6636.070583333333,534.1348333333334,85.0151875,29.14946240086079
177,2019-12-29,331.72133333333335,6530.170958333333,595.935625,82.93033333333332,28.89574453437239
177,2019-12-30,219.89149999999998,4306.739666666666,2005.5807916666665,54.972875,29.043226337726935
177,2019-12-31,367.41541666666666,6864.008999999999,183.93075,91.85385416666666,30.44840648964119
177,2020-01-01,359.8426666666667,6674.008291666666,229.54554166666665,89.96066666666667,30.66980060710102
177,2020-01-02,366.88449999999995,6670.118333333333,198.64525,91.72112499999999,31.288220486343192
177,2020-01-03,369.83425000000005,6736.609125,283.989,92.45856250000001,31.228477904057307
177,2020-01-04,377.1329166666667,6879.97125,413.47625,94.28322916666667,31.18120211581149
177,2020-01-05,374.5684166666667,6832.333541666667,361.97562500000004,93.64210416666666,31.185099456065736
177,2020-01-06,373.1769166666666,6871.258416666667,360.50420833333334,93.29422916666665,30.893244957236384
177,2020-01-07,372.51375,6860.440208333333,361.97570833333333,93.12843749999999,30.88697396817314
177,2020-01-08,372.0058333333333,6888.968541666666,348.986375,93.00145833333333,30.71712650661186
177,2020-01-09,249.69758333333334,4859.370916666667,856.5338333333334,62.424395833333335,29.22936139030296
177,2020-01-10,265.05199999999996,5378.066625,710.708375,66.26299999999999,28.034314778810803
177,2020-01-11,202.83316666666667,5138.331666666667,963.7970416666667,50.708291666666675,22.454421744325355
177,2020-01-12,202.85233333333335,5152.84775,935.8395833333334,50.71308333333333,22.39328125781408
177,2020-01-13,202.89066666666668,5198.242791666667,894.6390833333334,50.72266666666667,22.201920696593515
177,2020-01-14,328.01258333333334,6179.5209583333335,138.315875,82.00314583333333,30.19400571838195
177,2020-01-15,351.3096666666667,6490.4757500000005,67.68654166666667,87.82741666666666,30.789214291760082
177,2020-01-16,352.85833333333335,6460.817916666667,55.915,88.21458333333334,31.066899660902497
177,2020-01-17,359.20824999999996,6505.598041666667,67.68654166666667,89.80206249999999,31.408277132963814
177,2020-01-18,335.4205,6183.093958333334,2.9429166666666666,83.855125,30.858072409878666
177,2020-01-19,258.3015,4855.0046250000005,97.1155,64.57537500000001,30.263720552068467
177,2020-01-20,241.04575,4622.7053750000005,4.465083333333333,60.26143750000001,29.66117161605466
177,2020-01-21,244.17566666666667,4723.192958333333,4.414375,61.043916666666675,29.40706839931873
177,2020-01-22,289.1023333333333,5432.484375,167.74491666666668,72.27558333333334,30.271793270356984
177,2020-01-23,277.36275,5284.109166666666,385.5188333333333,69.3406875,29.858046578649102
177,2020-01-24,280.84725,5426.883708333334,394.3475833333334,70.21181250000001,29.43775580259539
177,2020-01-25,288.8704166666667,5579.873041666667,317.83233333333334,72.21760416666667,29.448541353336598
177,2020-01-26,252.37708333333333,4908.2157916666665,737.8540416666666,63.09427083333333,29.249019126906823
177,2020-01-27,279.3465,5385.256875,476.748625,69.836625,29.506782023280927
177,2020-01-28,301.5683333333333,5692.087375,403.17625,75.39208333333333,30.136944318739978
177,2020-01-29,319.15950000000004,5898.708708333333,331.07533333333333,79.789875,30.77767884918938
177,2020-01-30,328.28091666666666,6014.629333333333,351.6755,82.07022916666666,31.047154820051354
177,2020-01-31,328.09116666666665,6067.359583333334,413.47625,82.02279166666668,30.75954035835971
177,2020-02-01,332.902,6300.88575,520.8918333333334,83.2255,30.053830817886727
177,2020-02-02,210.3886666666667,3892.7420416666664,2089.453125,52.59716666666667,30.743389948417075
177,2020-02-03,0.0,27.58666666666667,3060.6075,0.0,0.0
177,2020-02-04,0.0,0.0,155.97329166666665,0.0,0.0
177,2020-02-05,0.0,0.0,100.058375,0.0,0.0
177,2020-02-06,0.0,0.0,267.80316666666664,0.0,0.0
177,2020-02-07,0.0,0.0,297.232125,0.0,0.0
177,2020-02-08,0.0,0.0,144.20166666666668,0.0,0.0
177,2020-02-09,0.0,0.0,541.492125,0.0,0.0
177,2020-02-10,0.0,0.0,494.40591666666666,0.0,0.0
177,2020-02-11,0.0,0.0,516.4774166666667,0.0,0.0
177,2020-02-12,0.0,0.0,509.1202083333333,0.0,0.0
177,2020-02-13,0.0,0.0,529.7205,0.0,0.0
177,2020-02-14,0.0,0.0,158.916125,0.0,0.0
177,2020-02-15,0.0,0.0,326.6609583333333,0.0,0.0
177,2020-02-16,0.0,0.0,542.9635,0.0,0.0
177,2020-02-17,0.0,0.0,731.3087916666667,0.0,0.0
177,2020-02-18,0.0,0.0,806.3523333333333,0.0,0.0
177,2020-02-19,0.0,0.0,678.3365833333334,0.0,0.0
177,2020-02-20,0.0,0.0,732.7800833333334,0.0,0.0
177,2020-02-21,0.0,0.0,481.1628333333333,0.0,0.0
177,2020-02-22,0.0,0.0,431.13374999999996,0.0,0.0
177,2020-02-23,0.0,0.0,478.21995833333335,0.0,0.0
177,2020-02-24,0.0,0.0,462.03412499999996,0.0,0.0
177,2020-02-25,0.0,0.0,464.976875,0.0,0.0
177,2020-02-26,0.0,0.0,414.94775,0.0,0.0
177,2020-02-27,0.0,0.0,288.403375,0.0,0.0
177,2020-02-28,0.0,0.0,141.25875,0.0,0.0
177,2020-02-29,0.0,0.0,297.232125,0.0,0.0
177,2020-03-01,0.0,0.0,1536.1895416666666,0.0,0.0
177,2020-03-02,0.0,0.0,434.78737500000005,0.0,0.0
177,2020-03-03,0.0,0.0,281.04620833333337,0.0,0.0
177,2020-03-04,0.0,0.0,558.8291666666667,0.0,0.0
177,2020-03-05,0.0,0.0,0.0,0.0,0.0
177,2020-03-06,0.0,0.0,45.614875000000005,0.0,0.0
177,2020-03-07,0.0,0.0,70.62945833333333,0.0,0.0
177,2020-03-08,0.0,0.0,342.847,0.0,0.0
177,2020-03-09,0.0,0.0,597.4070416666667,0.0,0.0
177,2020-03-10,0.0,0.0,640.0790000000001,0.0,0.0
177,2020-03-11,0.0,0.0,612.1215416666666,0.0,0.0
177,2020-03-12,0.0,0.0,422.30491666666666,0.0,0.0
177,2020-03-13,0.0,0.0,439.96229166666666,0.0,0.0
177,2020-03-14,0.0,0.0,451.7338333333333,0.0,0.0
177,2020-03-15,0.0,0.0,448.791,0.0,0.0
177,2020-03-16,0.0,0.0,2336.6561666666666,0.0,0.0
177,2020-03-17,0.0,0.0,242.788625,0.0,0.0
177,2020-03-18,0.0,0.0,269.27466666666663,0.0,0.0
177,2020-03-19,0.0,0.0,98.58691666666665,0.0,0.0
177,2020-03-20,0.0,0.0,225.13116666666667,0.0,0.0
177,2020-03-21,0.0,0.0,2.9429166666666666,0.0,0.0
177,2020-03-22,0.0,0.0,219.2455,0.0,0.0
177,2020-03-23,0.0,0.0,322.24670833333334,0.0,0.0
177,2020-03-24,0.0,0.0,487.04862499999996,0.0,0.0
177,2020-03-25,0.0,0.0,1024.12625,0.0,0.0
177,2020-03-26,0.0,0.0,1437.602708333333,0.0,0.0
177,2020-03-27,0.0,0.0,1469.9745,0.0,0.0
177,2020-03-28,0.0,0.0,1417.0024583333334,0.0,0.0
177,2020-03-29,0.0,0.0,913.7679166666667,0.0,0.0
177,2020-03-30,0.0,0.0,1105.055875,0.0,0.0
177,2020-03-31,0.0,0.0,197.1737916666667,0.0,0.0
177,2020-04-01,0.0,0.0,323.71808333333337,0.0,0.0
177,2020-04-02,0.0,0.0,798.9950833333334,0.0,0.0
177,2020-04-03,0.0,0.0,949.082625,0.0,0.0
177,2020-04-04,0.0,0.0,463.5054583333333,0.0,0.0
177,2020-04-05,0.0,0.0,200.116625,0.0,0.0
177,2020-04-06,0.0,0.0,257.503,0.0,0.0
177,2020-04-07,0.0,0.0,108.88695833333333,0.0,0.0
177,2020-04-08,0.0,0.0,83.87241666666667,0.0,0.0
177,2020-04-09,0.0,0.0,170.68775000000002,0.0,0.0
177,2020-04-10,0.0,0.0,236.90275,0.0,0.0
177,2020-04-11,0.0,0.0,640.0789166666667,0.0,0.0
177,2020-04-12,0.0,0.0,760.7375416666667,0.0,0.0
177,2020-04-13,0.0,0.0,1442.0169583333334,0.0,0.0
177,2020-04-14,0.0,0.0,1648.0194583333332,0.0,0.0
177,2020-04-15,0.0,0.0,1934.9512916666665,0.0,0.0
177,2020-04-16,0.0,0.0,2474.971958333333,0.0,0.0
177,2020-04-17,0.0,0.0,2079.153,0.0,0.0
177,2020-04-18,0.0,0.0,1030.012125,0.0,0.0
177,2020-04-19,0.0,0.0,657.7363333333334,0.0,0.0
177,2020-04-20,0.0,0.0,453.20533333333333,0.0,0.0
177,2020-04-21,171.833,3270.9756666666667,229.54549999999998,42.95825000000001,29.88231895539425
177,2020-04-22,341.4024166666666,6613.233458333333,98.586875,85.35060416666667,29.365525337056237
177,2020-04-23,358.12916666666666,6820.9765,270.74608333333333,89.53229166666668,29.866076747059445
177,2020-04-24,377.87662500000005,7080.6325,415.71020833333336,94.46915625000001,30.357290847604368
177,2020-04-25,331.66,6409.8523749999995,578.27825,82.915,29.43270020837779
177,2020-04-26,270.2921666666667,5472.94725,921.125125,67.57304166666667,28.092942817764026
177,2020-04-27,268.7799166666667,5449.41775,891.2395833333334,67.19497916666667,28.0563874792964
177,2020-04-28,259.92875,5314.850541666667,947.4081666666666,64.9821875,27.819434644967632
177,2020-04-29,288.90108333333336,6043.403625,1140.3705416666667,72.22527083333333,27.192717288696915
177,2020-04-30,380.32225,7261.6015,1174.1630416666667,95.0805625,29.792322424789262
177,2020-05-01,392.08483333333334,7310.759625,790.826125,98.02120833333333,30.50721595766383
177,2020-05-02,310.63416666666666,6054.589958333334,729.7356666666666,77.65854166666666,29.184316310144105
177,2020-05-03,204.64058333333332,4296.523916666666,1428.7739583333332,51.160145833333324,27.09315423596857
177,2020-05-04,202.49391666666668,4230.630583333334,1229.0124583333334,50.62347916666668,27.226506150406358
177,2020-05-05,201.94383333333334,4256.800458333333,1193.2919166666668,50.485958333333336,26.98561630631076
177,2020-05-06,202.74308333333332,4254.216791666667,1146.2564166666666,50.68577083333333,27.10887327808142
177,2020-05-07,202.45174999999998,4260.081041666667,1162.2392083333334,50.6129375,27.03265563854443
177,2020-05-08,203.48866666666666,4295.882375,1113.986,50.872166666666665,26.94467083856214
177,2020-05-09,202.52458333333334,4277.6795,1134.6876666666667,50.631145833333335,26.931127920977822
177,2020-05-10,241.6341666666667,4856.772833333333,988.5072083333333,60.40854166666667,28.3005965460993
177,2020-05-11,381.616,7174.532875,278.1032916666667,95.404,30.25645085406809
177,2020-05-12,387.78,7301.193583333334,367.55695833333334,96.945,30.211798589141637
177,2020-05-13,384.18625,7284.835041666666,377.09608333333335,96.0465625,29.999024543229048
177,2020-05-14,217.10658333333333,4466.803791666666,1283.10075,54.27664583333333,27.647836629070156
177,2020-05-15,202.7603333333333,4223.557625,1133.0133333333333,50.69008333333333,27.307982160602762
177,2020-05-16,202.46325000000002,4222.281458333334,1071.009625,50.615812500000004,27.276212282745437
177,2020-05-17,249.17816666666667,5002.043541666667,853.03275,62.29454166666667,28.336588028112452
177,2020-05-18,255.19650000000001,5112.397,839.130125,63.799125000000004,28.394562423458115
177,2020-05-19,370.16966666666667,7100.38075,166.27337500000002,92.54241666666667,29.65543015265609
177,2020-05-20,353.84158333333335,6931.741416666667,30.900375,88.46039583333334,29.036987276457637
177,2020-05-21,337.08033333333333,6705.591874999999,80.9295,84.27008333333333,28.594422861607743
177,2020-05-22,360.93516666666665,7085.041708333333,329.603875,90.23379166666666,28.97822799416085
177,2020-05-23,314.801,6331.743583333333,535.6064166666666,78.70025000000001,28.281199295249415
177,2020-05-24,252.89458333333334,5288.629666666667,954.9684166666666,63.22364583333333,27.200783168112004
177,2020-05-25,249.39858333333333,5305.848791666666,984.19425,62.349645833333334,26.73770645498329
177,2020-05-26,79.45158333333333,1720.4572916666666,2973.7922083333337,19.862895833333333,26.269009527303886
177,2020-05-27,0.0,0.0,4276.021708333333,0.0,0.0
177,2020-05-28,0.0,0.0,4145.063041666667,0.0,0.0
177,2020-05-29,0.0,0.0,3649.185916666667,0.0,0.0
177,2020-05-30,0.0,0.0,3719.8150833333334,0.0,0.0
177,2020-05-31,0.0,0.0,3728.6438749999998,0.0,0.0
177,2020-06-01,0.0,0.0,3591.7994583333334,0.0,0.0
177,2020-06-02,0.0,0.0,3781.6159583333333,0.0,0.0
177,2020-06-03,0.0,0.0,3605.0425,0.0,0.0
177,2020-06-04,0.0,0.0,3532.9414583333332,0.0,0.0
177,2020-06-05,0.0,0.0,3624.17125,0.0,0.0
177,2020-06-06,0.0,0.0,3557.956208333333,0.0,0.0
177,2020-06-07,0.0,0.0,3349.010791666667,0.0,0.0
177,2020-06-08,0.0,0.0,3312.224583333333,0.0,0.0
177,2020-06-09,0.0,0.0,3154.78,0.0,0.0
177,2020-06-10,0.0,0.0,3153.3084583333334,0.0,0.0
177,2020-06-11,0.0,0.0,3179.7945416666666,0.0,0.0
177,2020-06-12,0.0,0.0,2966.4348750000004,0.0,0.0
177,2020-06-13,0.0,0.0,2638.302416666667,0.0,0.0
177,2020-06-14,0.0,0.0,2670.67425,0.0,0.0
177,2020-06-15,0.0,0.0,2991.449458333333,0.0,0.0
177,2020-06-16,0.0,0.0,3123.8795833333334,0.0,0.0
177,2020-06-17,0.0,0.0,3265.138375,0.0,0.0
177,2020-06-18,0.0,0.0,2750.1323333333335,0.0,0.0
177,2020-06-19,0.0,0.0,2564.7300416666667,0.0,0.0
177,2020-06-20,0.0,0.0,3346.067916666667,0.0,0.0
177,2020-06-21,0.0,0.0,3871.3741250000003,0.0,0.0
177,2020-06-22,0.0,0.0,3989.0897083333334,0.0,0.0
177,2020-06-23,0.0,0.0,4000.8614166666666,0.0,0.0
177,2020-06-24,0.0,0.0,3883.1457083333335,0.0,0.0
177,2020-06-25,0.0,0.0,3632.999916666667,0.0,0.0
177,2020-06-26,0.0,0.0,3750.715583333333,0.0,0.0
177,2020-06-27,0.0,0.0,3646.2429583333337,0.0,0.0
177,2020-06-28,0.0,0.0,3694.8005,0.0,0.0
177,2020-06-29,0.0,0.0,3740.4154166666667,0.0,0.0
177,2020-06-30,0.0,0.0,3797.8018333333334,0.0,0.0
177,2020-07-01,0.0,0.0,3609.4568333333336,0.0,0.0
177,2020-07-02,0.0,0.0,3659.4858333333336,0.0,0.0
177,2020-07-03,0.0,0.0,3688.914875,0.0,0.0
177,2020-07-04,0.0,0.0,3594.742375,0.0,0.0
177,2020-07-05,0.0,0.0,3510.869875,0.0,0.0
177,2020-07-06,0.0,0.0,3441.7119166666666,0.0,0.0
177,2020-07-07,0.0,0.0,3271.0241666666666,0.0,0.0
177,2020-07-08,0.0,0.0,3276.909916666667,0.0,0.0
177,2020-07-09,0.0,0.0,3278.3814583333333,0.0,0.0
177,2020-07-10,0.0,0.0,3605.0425,0.0,0.0
177,2020-07-11,0.0,0.0,3890.502958333333,0.0,0.0
177,2020-07-12,0.0,0.0,3529.99875,0.0,0.0
177,2020-07-13,0.0,0.0,3375.496833333333,0.0,0.0
177,2020-07-14,0.0,0.0,3306.3388333333332,0.0,0.0
177,2020-07-15,0.0,0.0,3307.8103333333333,0.0,0.0
177,2020-07-16,0.0,0.0,3603.570916666667,0.0,0.0
177,2020-07-17,0.0,0.0,3694.8005833333336,0.0,0.0
177,2020-07-18,0.0,0.0,3546.184541666667,0.0,0.0
177,2020-07-19,0.0,0.0,3349.010875,0.0,0.0
177,2020-07-20,0.0,0.0,3426.9974583333333,0.0,0.0
177,2020-07-21,0.0,0.0,3250.4239166666666,0.0,0.0
177,2020-07-22,0.0,0.0,3070.9073750000002,0.0,0.0
177,2020-07-23,0.0,0.0,2932.5916666666667,0.0,0.0
177,2020-07-24,0.0,0.0,3388.7398749999998,0.0,0.0
177,2020-07-25,0.0,0.0,3375.4967916666665,0.0,0.0
177,2020-07-26,0.0,0.0,3309.2817083333334,0.0,0.0
177,2020-07-27,0.0,0.0,3546.184625,0.0,0.0
177,2020-07-28,0.0,0.0,3610.9282083333333,0.0,0.0
177,2020-07-29,0.0,0.0,3708.0435416666664,0.0,0.0
177,2020-07-30,0.0,0.0,3578.5565,0.0,0.0
177,2020-07-31,0.0,0.0,3666.843125,0.0,0.0
177,2020-08-01,0.0,0.0,3413.7543333333338,0.0,0.0
177,2020-08-02,0.0,0.0,3281.3242916666663,0.0,0.0
177,2020-08-03,0.0,0.0,3883.1457916666664,0.0,0.0
177,2020-08-04,0.0,0.0,4114.16275,0.0,0.0
177,2020-08-05,0.0,0.0,3727.172375,0.0,0.0
177,2020-08-06,0.0,0.0,3672.728916666667,0.0,0.0
177,2020-08-07,0.0,0.0,3866.959833333333,0.0,0.0
177,2020-08-08,0.0,0.0,3615.342583333333,0.0,0.0
177,2020-08-09,0.0,0.0,3388.739916666667,0.0,0.0
177,2020-08-10,0.0,0.0,4056.7762916666666,0.0,0.0
177,2020-08-11,0.0,0.0,4058.247708333334,0.0,0.0
177,2020-08-12,0.0,0.0,4015.57575,0.0,0.0
177,2020-08-13,0.0,0.0,3889.0314583333334,0.0,0.0
177,2020-08-14,0.0,0.0,3809.573291666667,0.0,0.0
177,2020-08-15,0.0,0.0,3254.838291666667,0.0,0.0
177,2020-08-16,0.0,0.0,3084.1505833333335,0.0,0.0
177,2020-08-17,0.0,0.0,3658.014541666667,0.0,0.0
177,2020-08-18,0.0,0.0,3496.1553750000003,0.0,0.0
177,2020-08-19,0.0,0.0,3237.1810416666667,0.0,0.0
177,2020-08-20,0.0,0.0,2941.4202083333334,0.0,0.0
177,2020-08-21,0.0,0.0,3081.2076249999996,0.0,0.0
177,2020-08-22,0.0,0.0,2922.291458333333,0.0,0.0
177,2020-08-23,0.0,0.0,2757.4895416666664,0.0,0.0
177,2020-08-24,0.0,0.0,3606.513875,0.0,0.0
177,2020-08-25,0.0,0.0,3602.0994583333336,0.0,0.0
177,2020-08-26,0.0,0.0,3434.3547083333337,0.0,0.0
177,2020-08-27,0.0,0.0,2472.029,0.0,0.0
177,2020-08-28,0.0,0.0,3699.214875,0.0,0.0
177,2020-08-29,0.0,0.0,3635.94275,0.0,0.0
177,2020-08-30,0.0,0.0,3328.410416666667,0.0,0.0
177,2020-08-31,0.0,0.0,4267.193083333334,0.0,0.0
177,2020-09-01,0.0,0.0,4071.4907083333333,0.0,0.0
177,2020-09-02,0.0,0.0,3984.6755,0.0,0.0
177,2020-09-03,0.0,0.0,3866.95975,0.0,0.0
177,2020-09-04,0.0,0.0,3980.2611250000004,0.0,0.0
177,2020-09-05,0.0,0.0,3844.8882083333333,0.0,0.0
177,2020-09-06,0.0,0.0,3029.7069583333337,0.0,0.0
177,2020-09-07,0.0,0.012499999999999999,3375.496916666667,0.0,0.0
177,2020-09-08,0.0,0.0,3044.4215416666666,0.0,0.0
177,2020-09-09,17.687,460.80412500000006,2721.39,4.42175,21.833474617152493
177,2020-09-10,144.88083333333333,2963.9909583333333,2020.2952500000001,36.22020833333333,27.80475666749414
177,2020-09-11,313.5570833333333,5977.2082083333335,620.2905833333333,78.38927083333334,29.840305822726492
177,2020-09-12,324.7676666666667,6218.4735,549.7325416666666,81.19191666666666,29.708042398007944
177,2020-09-13,326.37575,6393.644875000001,481.16275,81.5939375,29.037178232653503
177,2020-09-14,311.4046666666667,6086.618583333333,960.1438750000001,77.85116666666667,29.10275255962341
177,2020-09-15,234.03458333333333,4385.1932916666665,909.4241666666667,58.508645833333325,30.358222157678426
177,2020-09-16,303.19558333333333,5710.089666666667,591.625125,75.79889583333333,30.204036081297573
177,2020-09-17,257.1189166666667,5183.242708333333,1253.4180416666666,64.27972916666667,28.21743427052148
177,2020-09-18,251.27308333333335,4841.6785,1210.4745416666667,62.81827083333334,29.521271511407548
177,2020-09-19,189.74616666666668,3355.0657083333335,1351.0228749999999,47.43654166666667,32.170441313305794
177,2020-09-20,226.76274999999998,4013.194041666667,1239.56625,56.690687499999996,32.14153355634009
177,2020-09-21,258.98766666666666,4648.520041666667,1417.2560416666665,64.74691666666666,31.691982911060496
177,2020-09-22,257.36041666666665,4382.689125,1382.1443333333334,64.34010416666666,33.40304993239865
177,2020-09-23,229.15858333333333,4091.6297916666667,1068.2696666666668,57.289645833333324,31.858464097834954
177,2020-09-24,222.1685,3991.8775,1135.8040416666665,55.542125,31.658498642973555
177,2020-09-25,231.28608333333332,4105.298791666667,1149.8080833333333,57.82152083333333,32.04717620144262
177,2020-09-26,205.43025,3716.4125833333333,1076.032875,51.3575625,31.443111133314915
177,2020-09-27,202.77566666666667,3633.2936250000002,1215.465,50.693916666666674,31.74683091815594
177,2020-09-28,218.6303333333333,3893.3120416666666,1346.4235,54.65758333333333,31.943039742722334
177,2020-09-29,252.5975,4282.406708333333,1190.3997083333334,63.149375,33.55259967182979
177,2020-09-30,307.6365,5585.238625000001,293.68025,76.909125,31.33149852661845
177,2020-10-01,285.23066666666665,5510.413333333334,660.3747916666667,71.30766666666666,29.44401827489448
177,2020-10-02,323.1404166666667,5572.200583333334,578.3144583333334,80.78510416666667,32.98751320923624
177,2020-10-03,219.85316666666665,3842.9003749999997,177.58829166666666,54.963291666666656,32.54307877780695
177,2020-10-04,152.41333333333333,2664.73525,982.723,38.10333333333333,32.53523382649156
177,2020-10-05,361.13258333333334,5955.45675,1092.7261666666666,90.28314583333335,34.49345025514253
177,2020-10-06,398.48075,6688.032166666667,841.6670833333333,99.6201875,33.89175285690039
177,2020-10-07,391.84525,6733.239666666667,708.8817083333333,97.96131249999999,33.10362481403825
177,2020-10-08,397.35375,6559.463708333333,1005.095375,99.3384375,34.458313693823385
177,2020-10-09,296.56775,4602.056791666667,666.3620416666666,74.1419375,36.65700564520232
177,2020-10-10,323.8955833333333,5197.20175,981.3529583333334,80.97389583333333,35.45034677929223
177,2020-10-11,293.49150000000003,4918.450833333333,1373.062,73.37287500000001,33.94315688154519
177,2020-10-12,296.67125,4956.384875,1631.0940833333334,74.1678125,34.04830341018799
177,2020-10-13,290.3500833333333,4965.6613333333335,941.4717916666667,72.58752083333333,33.26058598225878
177,2020-10-14,241.53066666666666,4145.452416666666,1705.0505833333334,60.382666666666665,33.14250904674411
177,2020-10-15,370.4399166666667,5891.324250000001,703.4018333333333,92.60997916666668,35.76760735877375
177,2020-10-16,362.2078333333333,5862.696875000001,585.3818333333334,90.55195833333333,35.143534381426534
177,2020-10-17,232.737,3563.154375,588.7305833333334,58.184250000000006,37.15487727078903
177,2020-10-18,335.5910833333333,5159.764208333333,535.4034166666667,83.89777083333333,36.99692211925824
177,2020-10-19,374.5013333333333,5701.466791666667,675.1400416666667,93.62533333333333,37.363866100061
177,2020-10-20,346.14425,5265.665166666667,857.8529166666667,86.5360625,37.39288035025395
177,2020-10-21,369.55829166666666,5616.938875,927.0109166666666,92.38957291666667,37.425558580557315
177,2020-10-22,302.42508333333336,4871.667291666667,968.2114166666667,75.60627083333333,35.31223664029351
177,2020-10-23,254.0560833333333,4117.657833333334,1364.0304166666667,63.514020833333326,35.096546285664196
177,2020-10-24,282.48408333333333,4686.458583333333,787.2235833333334,70.62102083333333,34.28737497170408
177,2020-10-25,287.27191666666664,4807.1845,645.9647916666667,71.81797916666667,33.99283758103221
177,2020-10-26,299.50791666666663,4869.400583333333,575.8426666666667,74.87697916666666,34.98789711003729
177,2020-10-27,351.78116666666665,5490.035541666667,482.38058333333333,87.94529166666666,36.44873555374853
177,2020-10-28,381.9955,5797.205333333334,248.67437500000003,95.498875,37.482159262831004
177,2020-10-29,253.54049999999998,4394.869041666667,743.080125,63.385124999999995,32.81606036099463
177,2020-10-30,289.71375,4709.647166666667,932.8966666666666,72.4284375,34.99175889255398
177,2020-10-31,264.0419166666667,4660.293375,1.4714583333333333,66.01047916666667,32.22883872567834
177,2020-11-01,204.49300000000002,3831.389958333333,856.3815,51.123250000000006,30.36037471997081
177,2020-11-02,202.53033333333335,3505.6984166666666,1430.2454583333335,50.632583333333336,32.86249725971943
177,2020-11-03,202.3060833333333,3519.3193749999996,1068.2697083333335,50.576520833333326,32.6990623680214
177,2020-11-04,239.0064166666667,3968.7893333333336,812.238125,59.751604166666674,34.255992259072336
177,2020-11-05,328.5300833333333,5099.693125,562.09225,82.13252083333333,36.64511919092735
177,2020-11-06,332.83491666666663,5114.130583333334,837.2526666666666,83.20872916666666,37.02048510732798
177,2020-11-07,332.8234166666667,5116.358375,859.3244166666667,83.20585416666665,37.00308689066154
177,2020-11-08,330.82625,5158.756708333333,644.1381250000001,82.7065625,36.47875043955399
177,2020-11-09,331.70025,5203.690208333333,634.193,82.9250625,36.25929894382244
177,2020-11-10,326.1285,5135.769083333334,404.6476666666667,81.532125,36.121710057414475
177,2020-11-11,300.4413333333333,4873.918291666667,143.54204166666668,75.11033333333333,35.064405040050524
177,2020-11-12,315.59066666666666,4829.521208333334,305.90837500000004,78.89766666666667,37.171074138597824
177,2020-11-13,332.85025,5067.6130416666665,303.92970833333334,83.2125625,37.362031325514
177,2020-11-14,220.66391666666667,3848.933333333333,370.19545833333336,55.165979166666666,32.611890202624686
177,2020-11-15,209.92866666666666,3745.0905000000002,569.9142083333334,52.482166666666664,31.885590808078522
177,2020-11-16,101.69833333333334,1639.86325,704.0975,25.424583333333334,35.27696711566921
177,2020-11-17,0.0,0.0,1189.8705833333333,0.0,0.0
177,2020-11-18,0.0,0.0,89.29845833333333,0.0,0.0
177,2020-11-19,180.96783333333335,2739.120125,457.41350000000006,45.24195833333333,37.58160692609679
177,2020-11-20,359.1948333333333,5439.23375,351.6755416666667,89.79870833333334,37.56448127663406
177,2020-11-21,352.3619166666667,5423.257291666667,411.4974583333333,88.09047916666667,36.95845371474618
177,2020-11-22,353.2225,5438.850083333334,425.24783333333335,88.30562499999999,36.94250236810934
177,2020-11-23,352.8966666666667,5434.248958333334,198.64525,88.22416666666668,36.939674417086025
177,2020-11-24,361.031,5485.382083333334,136.84445833333334,90.25775,37.43886278964007
177,2020-11-25,348.2353333333333,5383.98625,206.00245833333335,87.05883333333333,36.7920451959632
177,2020-11-26,335.40325,5213.091041666667,161.85904166666668,83.85081249999999,36.597969838511915
177,2020-11-27,343.50308333333334,5289.828291666667,220.71691666666666,85.87577083333335,36.938061715650576
177,2020-11-28,347.57408333333336,5346.403583333334,276.63179166666663,86.89352083333334,36.9803216912237
177,2020-11-29,337.2375,5242.931916666666,398.7618333333333,84.309375,36.5886748672415
177,2020-11-30,307.8224166666667,4998.849999999999,603.2928333333333,76.95560416666667,35.02798670638691
177,2020-12-01,307.86650000000003,4982.516583333333,634.193125,76.966625,35.14784637194468
177,2020-12-02,307.901,4997.904083333334,3131.236833333333,76.97524999999999,35.04356010967197
177,2020-12-03,302.8295,4917.717291666667,685.69375,75.707375,35.028348255921415
177,2020-12-04,307.8971666666667,4956.737791666666,678.3365,76.97429166666667,35.334161095497166
177,2020-12-05,295.8106666666667,4902.075125,281.04620833333337,73.95266666666667,34.32566071813425
177,2020-12-06,275.76233333333334,4758.549458333334,295.7607083333333,68.94058333333334,32.964416709607654
177,2020-12-07,294.48241666666667,5186.461,1162.4424583333332,73.62060416666667,32.297825951174715
177,2020-12-08,389.62958333333336,7329.9272083333335,188.34512500000002,97.40739583333334,30.23690254397119
177,2020-12-09,381.5949166666667,7333.811666666667,120.65854166666666,95.39872916666667,29.59769330008096
177,2020-12-10,363.77566666666667,7031.266666666666,236.90283333333332,90.94391666666667,29.429651137617057
177,2020-12-11,381.82874999999996,7142.124958333334,429.6622916666667,95.45718749999999,30.410686160227087
177,2020-12-12,389.90558333333337,7256.431666666666,585.6355416666667,97.47639583333334,30.564787603748
177,2020-12-13,390.1605,7238.00125,481.162875,97.54012500000002,30.662649823388744
177,2020-12-14,390.85241666666667,7217.058125,507.64887500000003,97.71310416666668,30.806164944651727
177,2020-12-15,387.1915833333333,7142.207833333334,578.2782083333333,96.79789583333334,30.837450285077967
177,2020-12-16,281.10408333333334,5166.95675,1575.9185416666667,70.27602083333333,30.946915268085245
177,2020-12-17,279.3330833333333,5466.976833333333,1287.5150416666668,69.83327083333333,29.064320875473094
177,2020-12-18,302.04366666666664,5609.512875,1112.4130833333334,75.51091666666666,30.62877464600208
177,2020-12-19,388.56391666666667,7004.988875,570.9209999999999,97.14097916666667,31.55295631080578
177,2020-12-20,387.9601666666667,7020.78375,389.93320833333337,96.99004166666666,31.433054009896765
177,2020-12-21,377.5833333333333,6801.896125,597.4070416666667,94.39583333333333,31.576781262755777
177,2020-12-22,322.16291666666666,6023.613125,976.1268333333334,80.54072916666667,30.42310353620011
177,2020-12-23,202.67983333333333,3983.032041666667,2572.0874583333334,50.669958333333334,28.945548011760874
177,2020-12-24,202.4824166666667,3944.741625,1987.9234166666665,50.62060416666667,29.198046149318813
177,2020-12-25,202.66066666666666,3968.757291666667,1793.6925416666666,50.665166666666664,29.046911686338976
177,2020-12-26,202.6280833333333,4024.325666666667,2898.748291666667,50.657020833333334,28.641222807625105
177,2020-12-27,202.607,4049.440416666667,2499.9865833333333,50.65175000000001,28.460627471470595
177,2020-12-28,182.36891666666668,3625.0052083333335,2267.5488333333333,45.59222916666667,28.617205438881076
177,2020-12-29,222.60554166666668,4206.994874999999,2009.437,55.65138541666666,30.098789289521594
177,2020-12-30,131.95291666666665,2487.4919583333335,2813.342041666667,32.98822916666666,30.174657320639803
177,2020-12-31,320.2865,6287.914041666667,604.7642500000001,80.071625,28.9745750672469
177,2021-01-01,278.0565833333333,5624.7356666666665,968.2114583333333,69.51414583333334,28.12005088347757
177,2021-01-02,282.65275,5796.991166666667,1052.0839583333334,70.6631875,27.73547541056284
177,2021-01-03,306.8315,6183.885666666666,815.1811250000001,76.707875,28.224322751870627
177,2021-01-04,305.11225,6024.580416666667,1359.66675,76.2780625,28.808316298375686
177,2021-01-05,238.0979166666667,4920.80675,2204.225875,59.524479166666666,27.52354206903619
177,2021-01-06,236.60675,4869.575916666667,2264.5551666666665,59.151687499999994,27.638917350280558
177,2021-01-07,292.0846666666667,5892.194333333333,1553.1364583333334,73.02116666666667,28.19789795723906
177,2021-01-08,263.1909166666667,5422.824083333334,1653.9051666666667,65.79772916666667,27.607712168035114
177,2021-01-09,247.687,5120.825833333333,1615.8504583333333,61.921749999999996,27.51365237150062
177,2021-01-10,283.1415,5787.7799583333335,1422.8881666666666,70.78537499999999,27.827651432757545
177,2021-01-11,298.1988333333333,5980.708416666667,1947.6869166666665,74.54970833333333,28.362097688696792
177,2021-01-12,266.6064166666667,5386.231208333334,1822.0051666666668,66.65160416666667,28.155979722133424
177,2021-01-13,252.11641666666665,4899.4452083333335,3172.4372500000004,63.02910416666666,29.271114500194756
177,2021-01-14,295.91416666666663,5987.796833333334,2170.382666666667,73.97854166666666,28.111481817236374
177,2021-01-15,298.29466666666667,6002.648249999999,2054.1382916666666,74.57366666666667,28.267515018151457
177,2021-01-16,293.3075,6124.341666666667,1199.2283333333332,73.326875,27.242615124618837
177,2021-01-17,272.7685,5865.57975,1135.9562083333333,68.192125,26.45259662241117
177,2021-01-18,326.8089166666667,6322.385833333334,1446.4313333333332,81.70222916666667,29.403426227238665
177,2021-01-19,378.93075,7114.062416666667,861.6075833333333,94.7326875,30.298924721270076
177,2021-01-20,370.53191666666663,7091.830083333333,409.0619166666667,92.63297916666666,29.72024185396464
177,2021-01-21,240.2005,4984.715375,1739.2490833333334,60.050125,27.410602372323687
177,2021-01-22,217.07783333333336,4442.793875,1453.5855416666666,54.26945833333334,27.793571118078887
177,2021-01-23,351.808,6869.893625,262.42470833333334,87.952,29.130016890666678
177,2021-01-24,351.3614166666667,6853.574583333334,361.265375,87.84035416666669,29.16231280728465
177,2021-01-25,265.6193333333333,5328.814541666667,1515.22325,66.40483333333333,28.3539855996792
177,2021-01-26,301.21566666666666,6024.513708333333,1015.2977083333334,75.30391666666667,28.44072069837209
177,2021-01-27,222.98116666666667,4215.457166666666,2538.3965416666665,55.74529166666666,30.089054470419967
177,2021-01-28,0.0019166666666666666,8.668083333333334,4689.497958333333,0.0004791666666666667,0.12577911943880968
177,2021-01-29,142.63833333333335,2745.009708333333,4402.566125,35.65958333333333,29.55816089276228
177,2021-01-30,360.45025000000004,6718.172416666667,570.9210416666666,90.11256250000001,30.519627138427246
177,2021-01-31,270.40524999999997,5380.704,4.414333333333333,67.6013125,28.586504611354453
177,2021-02-01,182.86341666666667,4045.4572083333333,267.80316666666664,45.71585416666667,25.712497127135936
177,2021-02-02,201.1695,4211.000791666666,1058.42625,50.292375,27.174518104212737
177,2021-02-03,259.1755,5131.557791666667,856.7149166666667,64.793875,28.72961185836137
177,2021-02-04,364.75891666666666,6961.146291666667,500.799,91.18972916666667,29.806445912355358
177,2021-02-05,365.80925,7060.337375,565.6946666666666,91.4523125,29.47231612167353
177,2021-02-06,321.6070833333333,6355.7875416666675,136.84441666666666,80.40177083333333,28.783345578624992
177,2021-02-07,307.13433333333336,6094.924875,287.135,76.78358333333334,28.66454471452548
177,2021-02-08,364.39475,6847.366083333333,540.6295416666667,91.0986875,30.271476326669795
177,2021-02-09,362.8633333333333,6908.919291666666,568.4855416666667,90.71583333333334,29.875694118095797
177,2021-02-10,201.89975,4140.985625,3394.625666666667,50.4749375,27.734292796939293
177,2021-02-11,112.769,2589.0509166666666,3916.83675,28.19225,24.77617019956251
177,2021-02-12,358.10425000000004,6736.167,141.36025,89.52606250000001,30.239991705718307
177,2021-02-13,371.49216666666666,7072.783875,4.414333333333333,92.87304166666667,29.877503852360004
177,2021-02-14,330.25508333333335,6511.110375,595.9355416666666,82.56377083333334,28.852237035342494
177,2021-02-15,193.07925,4063.210958333333,2682.44575,48.2698125,27.030325154480916
177,2021-02-16,98.78308333333332,2389.1415416666664,4130.60225,24.695770833333334,23.519372791218345
177,2021-02-17,348.3733333333333,6676.731541666667,320.77524999999997,87.09333333333332,29.680145623314598
177,2021-02-18,333.1454166666667,6444.905125,649.0091666666666,83.28635416666667,29.403724984581864
177,2021-02-19,282.2694166666667,5527.845499999999,1266.204625,70.56735416666668,29.046443714925747
177,2021-02-20,264.15691666666663,5317.277166666667,1004.5915833333333,66.03922916666666,28.259060929252332
177,2021-02-21,203.98508333333334,4327.682791666667,164.80191666666667,50.996270833333334,26.811926956894922
177,2021-02-22,193.5354166666667,4423.58875,27.9575,48.383854166666666,24.88689668101619
177,2021-02-23,190.3384166666667,4564.831916666667,11.771583333333332,47.58460416666667,23.71847156487428
177,2021-02-24,173.51583333333335,3841.977625,117.71566666666666,43.37895833333334,25.690308350276013
177,2021-02-25,216.0064166666667,4929.970666666667,225.13129166666667,54.001604166666674,24.923403874321
177,2021-02-26,201.2155,4189.669708333334,206.46704166666666,50.303875,27.31911858246821
177,2021-02-27,236.67958333333334,4920.070875,0.0,59.16989583333334,27.36367823551819
177,2021-02-28,276.37566666666663,6007.2579166666665,33.843250000000005,69.09391666666667,26.1702916543754
177,2021-03-01,260.36,5560.654708333333,63.27220833333333,65.09,26.63381461983572
177,2021-03-02,260.75675,5311.2775,116.24425000000001,65.1891875,27.9268276401801
177,2021-03-03,296.94533333333334,6281.8966666666665,2.9428750000000004,74.23633333333333,26.888758720605793
177,2021-03-04,277.42408333333333,5908.81625,16.185916666666667,69.35602083333333,26.70722178396467
177,2021-03-05,246.55999999999997,5140.922083333334,0.0,61.63999999999999,27.281399016210848
177,2021-03-06,231.64833333333334,4773.803333333333,0.0,57.91208333333334,27.602581088966332
177,2021-03-07,247.26341666666667,5385.021458333334,0.0,61.815854166666675,26.11905534679534
177,2021-03-08,231.14425000000003,4983.6710416666665,72.10083333333334,57.7860625,26.382671149250296
177,2021-03-09,188.55783333333332,4092.137583333333,282.517625,47.13945833333334,26.21074650519007
177,2021-03-10,275.3138333333333,5870.569875,0.0,68.82845833333333,26.6767432910894
177,2021-03-11,285.3859166666667,6000.2567500000005,533.5767500000001,71.34647916666667,27.0550126482319
177,2021-03-12,362.81541666666664,7011.364583333333,666.8694583333333,90.70385416666666,29.435283302455883
177,2021-03-13,197.88241666666667,4084.7526666666668,559.1493333333334,49.47060416666667,27.556653698793237
177,2021-03-14,241.5594166666667,5009.383958333333,887.5862916666666,60.389854166666666,27.429929373246146
177,2021-03-15,372.55016666666666,6579.63275,570.9210416666666,93.13754166666666,32.20832547817945
177,2021-03-16,372.8625833333333,6692.732166666666,535.6062916666666,93.21564583333333,31.69059524137705
177,2021-03-17,372.1745,6858.307375,570.9210833333333,93.04362499999999,30.86844170740695
177,2021-03-18,371.6877083333333,6751.529291666667,610.1426666666667,92.92192708333332,31.315624794998858
177,2021-03-19,336.4325,6075.046249999999,811.6292916666666,84.108125,31.50165653745709
177,2021-03-20,328.992,6116.246791666667,520.8918333333334,82.248,30.597459908743186
177,2021-03-21,234.33166666666668,4457.936583333333,1184.514,58.58291666666666,29.90075353559345
177,2021-03-22,372.26075,6925.662458333333,654.7935416666667,93.06518750000001,30.57531673910448
177,2021-03-23,362.779,6832.142916666667,696.8057083333333,90.69475,30.204401510677805
177,2021-03-24,372.15916666666664,7026.418875,610.6500833333333,93.03979166666666,30.12865345372048
177,2021-03-25,282.1620833333333,5537.10425,938.7826666666666,70.54052083333335,28.986847846106162
177,2021-03-26,189.62733333333333,4075.4950416666666,1314.0011666666667,47.40683333333333,26.4670541880967
177,2021-03-27,208.06183333333334,4417.367416666667,1190.3997083333334,52.01545833333334,26.792542940372606
177,2021-03-28,294.86,5820.251458333333,928.4822083333333,73.715,28.81768904099826
177,2021-03-29,371.6589166666667,7018.649166666666,714.7675416666666,92.91472916666666,30.121462892689426
177,2021-03-30,371.94641666666666,7103.516625,622.4216250000001,92.98660416666667,29.784616716356155
177,2021-03-31,314.295,6505.501958333333,583.352125,78.57375,27.481579998755794
177,2021-04-01,275.7393333333333,5499.4505,922.5965,68.93483333333333,28.52098116186537
177,2021-04-02,232.52808333333334,4577.175375,1497.4245,58.13202083333333,28.89767463544285
177,2021-04-03,281.1309166666667,5599.305583333334,579.2930416666667,70.28272916666667,28.560083755127945
177,2021-04-04,247.39758333333336,5103.260958333333,707.7655416666666,61.84939583333334,27.576091666703885
177,2021-04-05,337.58633333333336,6525.0555416666675,597.4070833333334,84.39658333333333,29.42968960977277
177,2021-04-06,352.37533333333334,6696.936583333333,510.5917083333333,88.09383333333332,29.93052613687377
177,2021-04-07,358.0831666666666,6792.858958333333,400.233375,89.52079166666665,29.985848750130966
177,2021-04-08,362.6103333333333,6796.205083333333,397.29045833333333,90.65258333333333,30.350002991661402
177,2021-04-09,362.5758333333333,6822.057125,232.48841666666667,90.64395833333333,30.232115633466066
177,2021-04-10,249.37750000000003,5022.569125,681.2794166666666,62.34437500000001,28.243361326228307
177,2021-04-11,201.9055,4290.9473333333335,618.00725,50.476375,26.765786121666057
177,2021-04-12,313.35583333333335,6045.720291666667,307.5321666666667,78.33895833333332,29.483210369513436
177,2021-04-13,313.15841666666665,6107.012958333333,622.4215833333334,78.28960416666666,29.168915676004026
177,2021-04-14,342.4738333333333,6663.604916666667,550.320875,85.61845833333332,29.235006371280253
177,2021-04-15,303.669,6109.849375000001,651.8504583333333,75.91725,28.271899828954457
177,2021-04-16,328.05091666666664,6559.702416666667,678.3364166666667,82.01272916666666,28.447372240001716
177,2021-04-17,313.61650000000003,6118.944375,645.9646666666666,78.40412500000001,29.154623436715475
177,2021-04-18,351.8195,6614.238208333333,598.2696666666667,87.954875,30.25694760502055
177,2021-04-19,352.44433333333336,6717.27575,276.631875,88.11108333333334,29.84574288831964
177,2021-04-20,246.57341666666665,5007.473208333334,603.2927916666666,61.64335416666666,28.00997083328823
177,2021-04-21,158.11350000000002,3699.2329583333335,123.60145833333333,39.528375,24.313210404170388
177,2021-04-22,161.35075,3077.595541666667,222.18833333333336,40.3376875,29.822529866490875
177,2021-04-23,322.55008333333336,6160.137166666666,169.21625,80.63752083333333,29.7846028595377
177,2021-04-24,272.40433333333334,5492.415791666666,1.4714583333333333,68.10108333333334,28.212114818318273
177,2021-04-25,206.74508333333333,4370.229,519.420375,51.686270833333325,26.910144732181717
177,2021-04-26,202.19683333333333,4082.672,922.5965,50.54920833333334,28.171819508019365
177,2021-04-27,304.76916666666665,5946.835791666667,384.0980833333333,76.19229166666666,29.152118377836583
177,2021-04-28,352.51908333333336,6831.0095,409.0619583333333,88.12977083333334,29.355047044819816
177,2021-04-29,352.4615833333333,6831.306541666666,463.5054583333333,88.11539583333334,29.348982672138952
177,2021-04-30,339.6525,6635.923208333334,635.664625,84.913125,29.115114458734848
177,2021-05-01,277.43175,5792.444166666667,161.85904166666668,69.3579375,27.2445314247742
177,2021-05-02,245.45216666666667,4971.520666666666,441.43379166666665,61.36304166666666,28.084238908032745
177,2021-05-03,361.445,6408.200833333333,267.80316666666664,90.36125,32.08419484876215
177,2021-05-04,318.08616666666666,5709.004,472.33412500000003,79.52154166666668,31.693446785502733
177,2021-05-05,367.35408333333334,6456.010791666667,417.89070833333335,91.83852083333332,32.367239535261945
177,2021-05-06,202.32524999999998,3944.0988333333335,859.3244166666667,50.581312499999996,29.180137526557072
177,2021-05-07,230.322,4652.687916666667,865.21025,57.5805,28.15895528489759
177,2021-05-08,195.37158333333332,3995.5515416666663,645.8596249999999,48.84289583333333,27.814400046446096
177,2021-05-09,122.02075,2732.610875,357.3548333333333,30.5051875,25.400422209156776
177,2021-05-10,185.77675,3757.437125,142.80404166666668,46.4441875,28.124491360140414
177,2021-05-11,358.06783333333334,7044.099458333333,95.64395833333333,89.51695833333333,28.915111207506477
177,2021-05-12,243.16750000000002,4995.018958333333,630.793625,60.791875000000005,27.691942860910896
177,2021-05-13,266.6485833333333,5420.949958333334,881.3961250000001,66.66214583333333,27.980077966398454
177,2021-05-14,381.4339166666667,7375.281458333334,287.59162499999996,95.35847916666668,29.4188537060822
177,2021-05-15,357.558,7112.760666666666,342.08575,89.3895,28.59521338222074
177,2021-05-16,245.15125,5150.456125,840.195625,61.28781250000001,27.075311258637964
177,2021-05-17,328.60675,6502.8,0.0,82.15168750000001,28.744921104498573
177,2021-05-18,342.8226666666667,6676.630125,0.0,85.70566666666667,29.20769258911467
177,2021-05-19,295.35833333333335,5926.452708333333,339.904,73.83958333333334,28.34911093469711
177,2021-05-20,317.40191666666664,6328.578833333333,180.98783333333333,79.35047916666666,28.52912083719621
177,2021-05-21,342.92425000000003,6908.619291666667,0.0,85.73106250000001,28.235271907894425
177,2021-05-22,297.90366666666665,6185.146333333333,157.44470833333332,74.47591666666666,27.39749823039308
177,2021-05-23,211.05758333333333,4924.389458333333,173.630625,52.76439583333333,24.379994650831517
177,2021-05-24,292.87241666666665,6022.093333333333,74.63779166666667,73.21810416666666,27.664066926985893
177,2021-05-25,327.84391666666664,6580.529875,0.0,81.96097916666668,28.33944248760903
177,2021-05-26,347.46866666666665,7029.151583333333,1.4714583333333333,86.86716666666666,28.118864353065966
177,2021-05-27,336.87333333333333,6924.161125,14.714458333333333,84.21833333333333,27.67480098336261
177,2021-05-28,330.1324583333333,6965.505,0.0,82.53311458333333,26.960047651286988
177,2021-05-29,330.83583333333337,6774.216625,0.0,82.70895833333334,27.780400344240714
177,2021-05-30,271.2965,5683.728458333334,0.0,67.824125,27.151630051995724
177,2021-05-31,331.5756666666667,6799.1303333333335,0.0,82.89391666666667,27.740502457724453
177,2021-06-01,332.79466666666667,6791.077666666667,0.0,83.19866666666667,27.875502070126355
177,2021-06-02,317.354,6484.327875,5.885791666666666,79.3385,27.839667756878605
177,2021-06-03,313.5321666666667,6388.2091666666665,451.73387499999995,78.38304166666667,27.91823855781526
177,2021-06-04,332.89433333333335,6686.140583333334,610.6499583333333,83.22358333333332,28.3214794719995
177,2021-06-05,331.5833333333333,6618.406916666667,750.4373333333333,82.89583333333333,28.498648564928864
177,2021-06-06,327.82858333333337,6517.010625,881.3960416666667,81.95714583333333,28.614319747168505
177,2021-06-07,323.4375,6424.613916666666,1062.3840416666667,80.859375,28.63705642649058
177,2021-06-08,333.3428333333333,6680.753,985.8687916666667,83.33570833333333,28.38250643719021
177,2021-06-09,324.06425,6485.360166666666,1025.5977916666668,81.0160625,28.423794948062643
177,2021-06-10,333.55558333333335,6745.824833333333,697.8713333333334,83.38889583333334,28.12666189935574
177,2021-06-11,339.99558333333334,6936.446499999999,441.73825000000005,84.99889583333334,27.88182983695054
177,2021-06-12,330.4525,6796.001208333334,181.79966666666667,82.613125,27.659264811907246
177,2021-06-13,331.1865833333333,6848.1755416666665,1.4714583333333333,82.79664583333334,27.509512133056184
177,2021-06-14,344.07424999999995,6905.129083333333,0.0,86.0185625,28.344278605025835
177,2021-06-15,341.19733333333335,6779.525416666666,13.243,85.29933333333332,28.628024015856735
177,2021-06-16,258.10983333333337,5102.409791666667,665.0935416666667,64.52745833333334,28.774928485928786
177,2021-06-17,201.13691666666668,4220.9918333333335,983.2302083333334,50.28422916666667,27.105805289733574
177,2021-06-18,247.00275,5211.242416666667,707.5625,61.7506875,26.96159310793912
177,2021-06-19,197.2614166666667,4313.741125,297.2320833333333,49.31535416666667,26.011961758728752
177,2021-06-20,21.652583333333336,1345.245875,0.0,5.413145833333333,9.155732332409329
177,2021-06-21,139.91475,3433.632791666667,0.0,34.9786875,23.17899975156293
177,2021-06-22,252.75083333333336,5445.971333333334,0.0,63.18770833333333,26.39990007802302
177,2021-06-23,252.72400000000002,5387.2300000000005,0.0,63.181,26.68492626699312
177,2021-06-24,295.5135833333333,6145.590166666666,348.7326666666667,73.87839583333333,27.352617420623275
177,2021-06-25,280.34125,5893.529833333333,725.4228750000001,70.0853125,27.058053868905223
177,2021-06-26,337.502,7016.033666666666,250.14583333333334,84.37549999999999,27.36337891004989
177,2021-06-27,280.09591666666665,6075.186874999999,266.3317916666667,70.02397916666666,26.226007069215555
177,2021-06-28,323.30716666666666,6786.882375,7.357291666666666,80.82679166666668,27.0975512973371
177,2021-06-29,323.1308333333333,6855.159375,1.4714583333333333,80.78270833333335,26.813029278079735
177,2021-06-30,323.12891666666667,6840.868541666667,2.9429166666666666,80.78222916666667,26.868883336136644
177,2021-07-01,322.95258333333334,6886.730333333333,1.4714583333333333,80.73814583333333,26.675386663092
177,2021-07-02,322.91425,6947.300041666666,0.0,80.7285625,26.439679890990742
