ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
177,2021-07-03,292.8015,6457.189916666666,0.0,73.200375,25.7937671648938
177,2021-07-04,202.65108333333333,4760.293041666667,389.93308333333334,50.66277083333334,24.215881297036983
177,2021-07-05,221.08558333333335,4764.975833333333,248.369875,55.27139583333334,26.392757008269776
177,2021-07-06,213.93258333333333,4809.433,45.61483333333334,53.48314583333333,25.302771550432475
177,2021-07-07,322.41783333333336,7114.693,1.4714583333333333,80.60445833333334,25.77792335679292
177,2021-07-08,262.11566666666664,5799.430916666667,1661.2624583333334,65.52891666666667,25.709441241967067
177,2021-07-09,291.893,6393.233499999999,1038.84075,72.97325000000001,25.97096886366917
177,2021-07-10,303.02691666666664,6554.357791666666,1319.8869583333333,75.75672916666666,26.29881013154011
177,2021-07-11,286.9844166666667,6361.529166666667,1534.718125,71.74610416666667,25.66148768170476
177,2021-07-12,280.91816666666665,6169.333958333334,1833.4215833333335,70.22954166666668,25.90159946245773
177,2021-07-13,332.92308333333335,7235.6838333333335,1172.7423333333334,83.23077083333334,26.172750440488578
177,2021-07-14,345.0958333333333,7234.067375,0.0,86.27395833333333,27.13577342019771
177,2021-07-15,257.27225,5584.692291666666,0.0,64.3180625,26.204672325463473
177,2021-07-16,202.46516666666665,4557.385791666667,0.0,50.61629166666667,25.2708330836242
177,2021-07-17,219.5465,4922.459541666666,348.7326666666667,54.886625,25.370521862000412
177,2021-07-18,285.9379166666667,6303.454375,890.22475,71.48447916666667,25.80347355395729
177,2021-07-19,351.47450000000003,7125.386666666666,1769.6926666666668,87.86862500000001,28.05888589204048
177,2021-07-20,227.58691666666667,4685.162958333333,2246.89775,56.896729166666674,27.63170151857608
177,2021-07-21,126.74149999999999,2726.0581666666667,2859.0194583333337,31.685375,26.4465339728322
177,2021-07-22,227.24191666666664,4859.527833333334,2105.639,56.81047916666666,26.59986347724843
177,2021-07-23,273.9510833333333,5748.255125,1995.2806666666665,68.48777083333334,27.109532286595893
177,2021-07-24,277.48925,5995.852166666667,1075.6269583333333,69.37231249999999,26.325721624557513
177,2021-07-25,202.79100000000003,4653.318208333333,1675.9768333333334,50.697750000000006,24.7896824019942
177,2021-07-26,266.23266666666666,5435.971458333333,2064.4384999999997,66.55816666666666,27.859236639306097
177,2021-07-27,352.83916666666664,7080.138958333333,1341.958625,88.20979166666666,28.34784465202106
177,2021-07-28,234.72458333333336,5103.319125,960.8542083333333,58.68114583333334,26.163201611025606
177,2021-07-29,266.0084166666667,5617.102749999999,1792.221125,66.50210416666667,26.93816742932506
177,2021-07-30,202.6645,4383.120833333333,1831.9501666666665,50.66612500000001,26.301424821925785
177,2021-07-31,202.67025,4629.356208333334,466.4483333333333,50.66756250000001,24.903159032669315
177,2021-08-01,152.605,3677.7989166666666,1929.0655833333333,38.15125,23.602924684096035
177,2021-08-02,306.77975,6274.484666666667,2226.2976249999997,76.69493750000001,27.812092476492356
177,2021-08-03,352.91966666666667,7146.25025,1562.6754166666667,88.22991666666667,28.092001170668336
177,2021-08-04,352.82766666666663,7287.543291666666,1259.55775,88.20691666666666,27.540164042898184
177,2021-08-05,275.54383333333334,5831.127708333333,1565.6182916666667,68.88595833333333,26.87962346810679
177,2021-08-06,291.9045,6084.8054999999995,1761.3207083333334,72.976125,27.288466287048944
177,2021-08-07,211.61725,4648.111458333334,2208.64025,52.9043125,25.897603099108135
177,2021-08-08,209.51274999999998,4727.130625,1690.691375,52.378187499999996,25.21145392683819
177,2021-08-09,254.81316666666666,5523.259041666667,1590.633,63.70329166666666,26.242879770579087
177,2021-08-10,342.98558333333335,7126.727041666666,1609.7617916666668,85.74639583333334,27.376049554319827
177,2021-08-11,346.5946666666667,7138.722708333334,1545.0181666666667,86.64866666666667,27.617629597155897
177,2021-08-12,348.18170833333335,7159.223333333332,1589.1615833333333,87.04542708333334,27.66464357031435
177,2021-08-13,348.07241666666664,7142.783666666666,1730.4203333333335,87.01810416666666,27.719612164354906
177,2021-08-14,327.95891666666665,6896.676583333331,907.932875,81.98972916666666,27.049835019771624
177,2021-08-15,294.87533333333334,6464.793208333335,993.2260000000001,73.71883333333335,25.945906291567354
177,2021-08-16,334.04241666666667,7017.4229166666655,1107.0853749999999,83.51060416666667,27.077527406240563
177,2021-08-17,337.4924166666666,7008.471041666668,1461.0442500000001,84.37310416666665,27.392128069857673
177,2021-08-18,345.27983333333333,7234.401958333336,960.8540416666668,86.31995833333333,27.14898614411882
177,2021-08-19,320.81166666666667,6780.815166666667,1352.2587083333333,80.20291666666665,26.91245303651749
177,2021-08-20,314.7780000000001,6664.331791666665,1743.6632916666665,78.69450000000002,26.867842808171527
177,2021-08-21,142.08633333333333,3139.557458333333,2844.3049166666674,35.521583333333325,25.743578094607344
177,2021-08-22,235.67525,5253.371666666667,1878.9348750000001,58.91881250000001,25.51883752910432
177,2021-08-23,348.0705000000001,7221.6523750000015,1692.1627083333335,87.01762500000004,27.416731305901447
177,2021-08-24,348.05133333333333,7117.902624999998,1721.5917083333331,87.01283333333333,27.814822784416943
177,2021-08-25,342.47766666666666,7162.563083333333,1125.65625,85.61941666666667,27.198743027553167
177,2021-08-26,238.15350000000004,5248.96275,1846.6645416666663,59.53837500000001,25.80884180403072
177,2021-08-27,216.43383333333335,4659.009875,2414.642666666667,54.10845833333333,26.425095066172428
177,2021-08-28,186.4820833333334,4133.385583333335,2155.6682499999993,46.62052083333335,25.663520358993313
177,2021-08-29,171.189,3930.157208333334,2592.6876666666662,42.797250000000005,24.777128327977294
177,2021-08-30,303.8683333333333,6486.959583333332,1765.7349583333335,75.96708333333333,26.64583226147141
177,2021-08-31,315.4890833333333,6689.0810833333335,1640.6622083333334,78.87227083333333,26.828902904156177
177,2021-09-01,269.3434166666666,5721.909541666667,1993.8090833333329,67.33585416666665,26.776290746683447
177,2021-09-02,347.691,7404.926750000001,1465.5601666666669,86.92275,26.709005663020225
177,2021-09-03,345.80116666666663,7437.075375,1574.8023333333333,86.45029166666666,26.44900318837437
177,2021-09-04,264.9197500000001,5848.162916666667,2204.3273333333336,66.22993750000002,25.76795253580701
177,2021-09-05,233.26791666666665,5301.374833333332,1727.020875,58.31697916666666,25.02946325600423
177,2021-09-06,347.7580833333334,7383.895333333333,1446.4313333333337,86.93952083333335,26.79024834535545
177,2021-09-07,331.4089166666666,7049.892291666664,1909.581583333333,82.85222916666665,26.740328924843997
177,2021-09-08,202.63958333333335,4708.995875,2504.400833333333,50.65989583333334,24.478286393227684
177,2021-09-09,202.06266666666662,4659.664583333334,2503.1830833333333,50.51566666666666,24.66700728488891
177,2021-09-10,201.44358333333335,4640.7074999999995,2288.9354999999996,50.360895833333345,24.691886956053818
177,2021-09-11,207.79733333333334,4945.990416666666,1085.9271250000002,51.949333333333335,23.898560211412555
177,2021-09-12,253.25491666666673,5994.477125000001,576.8069166666669,63.313729166666675,24.032094113722312
177,2021-09-13,283.36958333333337,6375.762708333335,1128.599125,70.84239583333334,25.281691309197722
177,2021-09-14,302.3848333333334,6562.581999999999,1483.217416666667,75.59620833333335,26.210197860300184
177,2021-09-15,298.44033333333334,6522.309625000001,1219.828666666667,74.61008333333334,26.028020650907248
177,2021-09-16,296.47383333333335,6518.01225,1250.729,74.11845833333334,25.87356273549672
177,2021-09-17,299.64591666666666,6578.590625000001,1362.5590416666669,74.91147916666667,25.909589958293267
177,2021-09-18,256.059,5924.073208333334,453.2053333333335,64.01474999999999,24.58695046089382
177,2021-09-19,240.84066666666664,5630.663625,1640.8651666666667,60.210166666666666,24.330737608610427
177,2021-09-20,302.74133333333333,6416.495458333334,2067.3815,75.68533333333333,26.838538715728887
177,2021-09-21,302.88124999999997,6409.067958333333,2110.053375,75.72031249999999,26.8820602561484
177,2021-09-22,302.1299166666667,6493.769458333333,1856.8125416666664,75.53247916666666,26.46560964320584
177,2021-09-23,299.33733333333333,6585.355416666665,1388.689875,74.83433333333333,25.85631941446509
177,2021-09-24,302.8525,6427.295750000001,2323.412958333333,75.713125,26.803278359072447
177,2021-09-25,300.98758333333336,6505.650291666665,1269.8578333333335,75.24689583333335,26.3173952861801
177,2021-09-26,299.05558333333335,6579.827375,1849.2523333333331,74.76389583333332,25.853685001796027
177,2021-09-27,280.6038333333333,5957.546541666669,2707.4603749999997,70.15095833333332,26.792373797629963
177,2021-09-28,300.83425000000005,6397.521375,2829.590375,75.20856250000001,26.74857013796743
177,2021-09-29,302.6224999999999,6449.872291666666,3009.1068749999995,75.65562499999999,26.68917423978711
177,2021-09-30,302.3714166666667,6480.438166666668,3092.9791666666665,75.59285416666667,26.541251752378496
177,2021-10-01,302.6263333333333,6372.939416666667,3750.715583333334,75.65658333333333,27.01170287202941
177,2021-10-02,289.9399166666667,6316.94,2274.8553749999996,72.48497916666668,26.108762987124923
177,2021-10-03,274.4915833333334,6243.464166666666,5407.5635416666655,68.62289583333335,25.008546241534095
177,2021-10-04,302.933,6369.561625000001,11672.980125000002,75.73325,27.053414082741785
177,2021-10-05,302.9828333333333,6403.061375,9058.220833333333,75.74570833333333,26.916302208297633
177,2021-10-06,302.8429166666668,6471.857625000001,8705.073916666666,75.7107291666667,26.617882491487737
177,2021-10-07,302.3848333333334,6543.489708333332,7964.429208333335,75.59620833333335,26.28667276352386
177,2021-10-08,302.95216666666664,6555.477541666664,9735.085874999999,75.73804166666666,26.287831772777686
177,2021-10-09,285.89000000000004,6406.5914999999995,7605.903791666667,71.47250000000001,25.383819409535736
177,2021-10-10,211.56741666666665,5073.1220416666665,10787.169541666672,52.89185416666666,23.72239379592865
177,2021-10-11,271.7890833333334,5944.994541666666,12059.970458333335,67.94727083333333,26.005522654822933
177,2021-10-12,280.14191666666665,6429.091208333334,7944.336416666666,70.03547916666666,24.786405278764047
177,2021-10-13,244.99791666666667,5754.698124999999,12237.761500000006,61.24947916666667,24.217253202525242
177,2021-10-14,302.8065,6642.156208333334,12479.332375000004,75.701625,25.932306520267833
177,2021-10-15,301.9325,6765.982916666667,12662.907875000004,75.483125,25.384230574037687
177,2021-10-16,300.41641666666663,6745.8067083333335,12067.327416666667,75.10410416666666,25.332310733044423
177,2021-10-17,298.97316666666666,6632.023333333334,12978.15254166667,74.74329166666666,25.64314002296265
177,2021-10-18,298.9156666666667,6651.898,13156.197500000002,74.72891666666666,25.56160588384782
177,2021-10-19,276.9161666666666,5931.565750000002,13343.22316666667,69.22904166666665,26.55608194832685
177,2021-10-20,317.79675,6546.106916666667,13413.70033333334,79.4491875,27.615403617185546
177,2021-10-21,354.74241666666666,7274.217333333335,13357.785458333337,88.68560416666665,27.74034677552785
177,2021-10-22,370.20416666666665,7388.82125,13434.30058333334,92.55104166666666,28.50041475003728
177,2021-10-23,361.70375000000007,7233.49525,13382.800000000005,90.4259375,28.44394620866955
177,2021-10-24,350.10791666666665,7085.759458333333,13381.328541666671,87.52697916666666,28.10609849727137
177,2021-10-25,368.5597083333333,7352.8705,13431.357666666672,92.13992708333333,28.512544512188963
177,2021-10-26,386.8159166666666,7669.880083333334,11277.161166666667,96.70397916666666,28.688034867979585
177,2021-10-27,390.84666666666664,7704.035666666668,9208.308333333334,97.71166666666666,28.85846092122482
177,2021-10-28,382.6663333333333,7591.053291666667,9211.251083333334,95.66658333333332,28.674988513570653
177,2021-10-29,389.5299166666666,7740.31225,7452.873208333334,97.38247916666666,28.626442160722327
177,2021-10-30,275.6281666666667,5353.109208333332,9825.402083333332,68.90704166666667,29.28886422893852
177,2021-10-31,183.8236666666667,3900.517749999999,11300.704208333334,45.955916666666674,26.807986979563314
177,2021-11-01,252.70674999999997,5215.054000000001,13176.797625000001,63.17668749999999,27.56405263652751
177,2021-11-02,333.7338333333333,6777.216041666667,9362.810041666666,83.43345833333332,28.011343845905422
177,2021-11-03,238.84924999999998,5014.72475,5935.812583333333,59.712312499999996,27.093294610370517
177,2021-11-04,250.03491666666665,5192.918291666666,9833.672750000003,62.50872916666667,27.388875986256682
177,2021-11-05,328.3384166666666,6667.641833333335,5204.503958333334,82.08460416666665,28.01137803776085
177,2021-11-06,236.74091666666666,4935.468541666666,9093.890749999999,59.185229166666666,27.285377999474242
177,2021-11-07,206.11641666666662,4391.3211249999995,10438.437083333336,51.52910416666665,26.69945672607175
177,2021-11-08,374.15633333333335,7219.696833333334,12164.443083333334,93.53908333333334,29.479436490342625
177,2021-11-09,369.863,7267.870666666666,6753.9365,92.46574999999999,28.948011434986093
177,2021-11-10,372.1304166666666,7320.506250000001,10504.651958333332,93.03260416666664,28.916058277693857
177,2021-11-11,365.5313333333334,7242.6740833333315,8063.219000000002,91.38283333333335,28.708513511087446
177,2021-11-12,312.7540000000001,6337.8570833333315,8115.024,78.18850000000003,28.070197543767605
177,2021-11-13,242.83975,5117.075583333332,8550.572000000002,60.7099375,26.99497832477786
177,2021-11-14,182.87300000000002,4062.8128333333334,6870.180833333333,45.718250000000005,25.603999601753742
177,2021-11-15,246.468,5103.945916666667,6168.301125000001,61.617,27.468789107303593
177,2021-11-16,362.8460833333333,7055.034250000001,11092.520333333336,90.71152083333331,29.25555564375104
177,2021-11-17,383.46175,7492.077583333332,10950.500208333333,95.86543750000001,29.11419736810654
177,2021-11-18,386.81783333333334,7436.424416666666,12579.390666666668,96.70445833333335,29.588800369520484
177,2021-11-19,395.14383333333325,7539.847208333334,12967.852416666668,98.78595833333331,29.811079409233297
177,2021-11-20,302.8850833333333,6047.8886250000005,11798.05291666667,75.72127083333332,28.487814880923736
177,2021-11-21,211.4869166666667,4527.9553750000005,13085.567916666672,52.87172916666667,26.568461435839332
177,2021-11-22,377.3015833333333,7286.817666666666,9380.467333333332,94.32539583333333,29.453422212171603
177,2021-11-23,369.96075,7241.878666666667,13400.45733333334,92.4901875,29.059587478819953
177,2021-11-24,368.51366666666655,7296.094916666665,13433.370125000003,92.12841666666665,28.730829270058116
177,2021-11-25,343.2884166666666,6912.948833333331,13434.30058333334,85.82210416666666,28.247553837754037
177,2021-11-26,275.56875,5714.021833333332,13285.684541666671,68.8921875,27.432987691885796
177,2021-11-27,311.1861666666666,6382.409500000002,13432.829125000006,77.79654166666666,27.734520085591836
177,2021-11-28,256.44233333333335,5459.6894999999995,13431.357666666672,64.11058333333334,26.718176423362134
177,2021-11-29,302.77583333333337,5954.591791666667,13431.357666666672,75.69395833333334,28.923726857113667
177,2021-11-30,312.3840833333333,6102.029083333334,13434.30058333334,78.09602083333334,29.12055596197015
177,2021-12-01,318.40625,6158.180458333333,13432.829125000006,79.6015625,29.411299289966813
177,2021-12-02,321.04358333333334,6323.859541666665,13433.894666666672,80.26089583333334,28.877980361443615
177,2021-12-03,202.4076666666666,4412.03625,13432.829125000006,50.60191666666665,26.095938745340586
177,2021-12-04,202.41725000000005,4347.941791666667,13431.357666666672,50.60431250000001,26.48188144154759
177,2021-12-05,326.26075,6445.420166666667,13432.829125000006,81.56518750000001,28.793776846096996
177,2021-12-06,332.3155,6601.774499999999,13432.829125000006,83.078875,28.63353384507959
177,2021-12-07,323.99908333333326,6520.377250000001,13432.321750000005,80.99977083333332,28.265462488300713
177,2021-12-08,292.0444166666666,6295.978625,13430.850291666671,73.01110416666666,26.385826399448565
177,2021-12-09,294.0588333333334,6176.170166666667,13432.829125000006,73.51470833333335,27.08320234825856
177,2021-12-10,329.32166666666666,6540.331541666667,13432.829125000006,82.33041666666666,28.6421476029871
177,2021-12-11,307.32599999999996,6361.816375000001,13433.843916666672,76.83149999999999,27.479144743469586
177,2021-12-12,295.94100000000003,6128.865083333333,13432.829125000006,73.98525000000001,27.466929555650065
177,2021-12-13,221.58775,4570.545666666666,13432.829125000006,55.3969375,27.57799782586135
177,2021-12-14,311.56566666666663,6133.863999999999,13432.372458333339,77.89141666666666,28.893522373861273
177,2021-12-15,256.9828333333333,5168.4634166666665,13431.357666666672,64.24570833333333,28.283145281256843
177,2021-12-16,317.24283333333335,6337.094249999999,13435.366125000006,79.31070833333334,28.476505357500585
177,2021-12-17,338.15366666666665,6789.167999999999,13433.843916666672,84.53841666666668,28.33234902846548
177,2021-12-18,242.62125,4909.341791666666,11183.558458333335,60.6553125,28.111926248293827
177,2021-12-19,328.17358333333334,6650.476458333332,13432.829125000006,82.04339583333334,28.06957884732173
177,2021-12-20,378.00499999999994,7352.484625000004,13432.372458333339,94.50125,29.244786644714203
177,2021-12-21,169.95658333333333,3314.1867916666674,6157.594958333332,42.48914583333333,29.17064604280396
177,2021-12-22,79.09508333333333,1622.9637083333334,5595.908541666667,19.773770833333334,27.72207392670612
177,2021-12-23,392.32824999999997,7459.953875000002,13432.829125000006,98.08206249999999,29.91565228790818
177,2021-12-24,392.4413333333334,7457.639083333334,13432.829125000006,98.11033333333334,29.93356332792646
177,2021-12-25,381.0065,7439.000125,13432.829125000006,95.251625,29.13418386542461
177,2021-12-26,349.3680833333333,6971.377250000001,13431.357666666672,87.34202083333332,28.506879526965452
177,2021-12-27,387.19925000000006,7403.172999999999,13433.793208333338,96.79981250000002,29.751005419117817
177,2021-12-28,362.9610833333332,7015.681041666667,13432.372458333339,90.7402708333333,29.428983683347354
177,2021-12-29,381.3495833333333,7367.757583333331,8674.173250000002,95.33739583333333,29.442384904666817
177,2021-12-30,375.95991666666663,7334.081333333332,0.0,93.98997916666664,29.159552897952896
177,2021-12-31,382.4075833333333,7410.600916666666,0.0,95.60189583333333,29.35337940412112
177,2022-01-01,362.1120416666667,7187.099666666666,0.0,90.52801041666667,28.659878011253713
177,2022-01-02,334.2513333333333,6778.925458333332,0.0,83.56283333333333,28.047704799199447
177,2022-01-03,312.3687499999999,6029.1089999999995,0.0,78.0921875,29.471312807857124
177,2022-01-04,341.4886666666667,6722.840166666666,0.0,85.37216666666669,28.894058424695395
177,2022-01-05,324.9708333333333,6523.835625,0.0,81.24270833333333,28.335208455089045
177,2022-01-06,347.8673333333333,6874.215625000001,0.0,86.96683333333333,28.78561650846932
177,2022-01-07,314.88725,6324.012708333335,0.0,78.7218125,28.32353005958341
177,2022-01-08,278.35749999999996,5612.914666666668,0.0,69.58937499999999,28.20976871849823
177,2022-01-09,271.55333333333334,5570.759999999999,0.0,67.88833333333334,27.7284585546277
177,2022-01-10,268.16275,5455.779916666666,0.0,67.0406875,27.95932264282594
177,2022-01-11,282.14866666666666,5719.3339166666665,0.0,70.53716666666666,28.061933241536508
177,2022-01-12,282.9958333333333,5927.598625,0.0,70.74895833333332,27.157281283437847
177,2022-01-13,219.88191666666663,4580.132583333333,0.0,54.970479166666664,27.308415492678634
177,2022-01-14,321.81024999999994,6364.200458333333,0.0,80.45256249999998,28.7634555835899
177,2022-01-15,286.4343333333333,5723.892458333333,0.0,71.60858333333331,28.4654887905692
177,2022-01-16,236.86741666666668,4884.914791666667,0.0,59.216854166666664,27.582483610647536
177,2022-01-17,255.0968333333333,5338.396541666666,0.0,63.77420833333333,27.18186648279122
177,2022-01-18,230.48108333333334,4872.1878750000005,0.0,57.62027083333333,26.90892187788998
177,2022-01-19,159.63724999999997,3759.3393333333333,0.0,39.90931249999999,24.155039220987227
177,2022-01-20,206.5955833333334,4478.325333333334,0.0,51.648895833333356,26.241607201853835
177,2022-01-21,150.24366666666666,3442.1096250000005,0.0,37.560916666666664,24.82884481699859
177,2022-01-22,129.57625,3068.5234999999993,0.0,32.3940625,24.020441821069106
177,2022-01-23,302.25066666666663,6066.551291666667,0.0,75.56266666666667,28.34069077408026
177,2022-01-24,289.63708333333335,5852.009583333333,0.0,72.40927083333334,28.153615475728444
177,2022-01-25,295.79150000000004,5958.564958333333,0.0,73.94787500000001,28.237682410653704
177,2022-01-26,269.14216666666664,5454.489833333334,0.0,67.28554166666666,28.068076114094666
177,2022-01-27,242.24558333333331,4980.629166666667,0.0,60.56139583333333,27.66665777388119
177,2022-01-28,314.364,6183.473291666666,0.0,78.591,28.919138737284243
177,2022-01-29,286.62791666666664,5749.614874999999,0.0,71.65697916666666,28.357292933274746
177,2022-01-30,262.0907499999999,5356.645083333333,0.0,65.52268749999998,27.831964343166838
177,2022-01-31,288.9125833333333,5855.307833333332,0.0,72.22814583333333,28.067372800429958
177,2022-02-01,284.1209166666667,5759.673875,0.0,71.03022916666667,28.060173475919626
177,2022-02-02,306.9695000000001,6143.525708333334,0.0,76.74237500000002,28.42252026060742
177,2022-02-03,318.2778333333334,6365.5136250000005,0.0,79.56945833333336,28.441858980564373
177,2022-02-04,296.10391666666663,6061.146333333335,0.0,74.02597916666667,27.78909609956986
177,2022-02-05,283.41749999999996,5880.518041666667,0.0,70.85437499999999,27.415496408256484
177,2022-02-06,296.4719166666667,6126.1155,0.0,74.11797916666667,27.528555182680154
177,2022-02-07,299.0134166666666,6105.375583333334,0.0,74.75335416666667,27.858859163096067
177,2022-02-08,298.5131666666667,6071.355291666667,0.0,74.62829166666667,27.96809468092838
177,2022-02-09,292.9548333333334,5996.405458333334,0.0,73.23870833333336,27.790394682121526
177,2022-02-10,289.4013333333333,5959.3898333333345,1303.6503333333333,72.35033333333331,27.62382218902965
177,2022-02-11,285.61975,5854.873625,3116.167041666666,71.4049375,27.74953737081444
177,2022-02-12,295.3449166666667,5966.998374999999,3319.581791666666,73.83622916666667,28.155200131180795
177,2022-02-13,302.7183333333333,6066.491999999999,2941.420291666667,75.67958333333334,28.384819202120614
177,2022-02-14,305.84250000000003,6162.315541666666,335.48966666666666,76.46062500000002,28.23182415338423
177,2022-02-15,310.87375000000003,6243.1743333333325,1648.0194583333334,77.71843750000001,28.324589706582497
177,2022-02-16,292.4641666666666,6036.297625,2374.254041666666,73.11604166666666,27.560497699209375
177,2022-02-17,282.6029166666667,5916.827791666667,2282.2125416666663,70.65072916666668,27.16894335231965
177,2022-02-18,257.20133333333337,5444.988583333335,3079.7361249999994,64.30033333333334,26.869604874031243
177,2022-02-19,253.42166666666662,5338.678208333332,3087.0934166666666,63.355416666666656,27.00194425726441
177,2022-02-20,249.14174999999992,5249.356791666666,3220.9950000000003,62.285437499999986,26.997618517754425
177,2022-02-21,271.0933333333333,5644.384000000001,1464.088625,67.77333333333331,27.320416974543978
177,2022-02-22,269.64050000000003,5660.396916666666,1862.8504583333333,67.410125,27.0971288188374
177,2022-02-23,129.69125,2782.8580416666664,4615.418374999999,32.4228125,26.509690734164735
177,2022-02-24,71.6105,1491.324125,6414.032625,17.902625,27.314276443202225
177,2022-02-25,152.4056666666667,3150.163458333333,3944.9463333333338,38.10141666666668,27.520293640494476
177,2022-02-26,148.30591666666666,3086.205125,3843.416541666666,37.07647916666667,27.334977914196664
177,2022-02-27,151.28441666666666,3158.2454583333333,3396.4015000000004,37.82110416666667,27.247919817892203
177,2022-02-28,153.96391666666665,3176.6853333333324,3372.5540000000005,38.49097916666666,27.569557176963777
177,2022-03-01,153.4176666666667,3224.299375000001,3025.80025,38.35441666666667,27.066060738302944
177,2022-03-02,60.881,1311.2972916666668,4748.35575,15.220249999999998,26.409832756270145
177,2022-03-03,64.80441666666667,1438.6666666666667,4087.9811666666665,16.201104166666667,25.62296965747606
177,2022-03-04,202.41533333333334,4339.333333333333,62.41320833333332,50.603833333333334,26.534165488810363
177,2022-03-05,229.45758333333333,5095.222208333334,4.620875,57.36439583333334,25.616767365442485
177,2022-03-06,239.42041666666674,5181.444458333333,295.15170833333326,59.855104166666685,26.28423691033111
177,2022-03-07,257.96225000000004,5608.666666666667,60.32929166666667,64.49056250000001,26.162639939676698
177,2022-03-08,252.34641666666667,5483.0,965.2683333333333,63.086604166666675,26.179655908667193
177,2022-03-09,303.0441666666666,6453.0,52.972041666666655,75.76104166666666,26.713408255419523
177,2022-03-10,202.30225000000004,4480.0,58.85774999999998,50.575562500000004,25.686665894717265
177,2022-03-11,217.22924999999998,4753.0,47.086375000000004,54.307312499999995,25.997735824742268
177,2022-03-12,302.1835833333333,6402.0,30.900458333333347,75.54589583333332,26.84974929492519
177,2022-03-13,302.22383333333335,6381.333333333333,32.473291666666675,75.55595833333334,26.94029312491294
177,2022-03-14,230.47725000000003,5066.666666666667,104.47266666666667,57.61931250000001,25.87562020559211
177,2022-03-15,202.34441666666666,4609.666666666667,1890.8078749999997,50.586104166666665,24.96932150131366
177,2022-03-16,201.98600000000002,4694.333333333333,3662.428791666666,50.49650000000001,24.4755456223816
177,2022-03-17,204.06175,4727.333333333333,2950.807083333333,51.015437500000004,24.554461738471307
177,2022-03-18,235.01016666666666,5385.333333333333,2398.456791666666,58.752541666666666,24.82327614611702
177,2022-03-19,236.82141666666666,5505.0,1959.9658750000006,59.205354166666666,24.470829400040365
177,2022-03-20,282.14674999999994,6331.666666666667,935.0277916666668,70.5366875,25.347903599631476
177,2022-03-21,282.4189166666667,6187.333333333333,0.0,70.60472916666667,25.964221597439213
177,2022-03-22,281.9244166666666,6330.333333333333,0.0,70.48110416666665,25.333264021992868
177,2022-03-23,281.8918333333333,6192.666666666667,1089.1235833333335,70.47295833333332,25.89344458947859
177,2022-03-24,278.51849999999996,6021.666666666667,2972.3205833333336,69.62962499999999,26.3100924577913
177,2022-03-25,282.51283333333333,5940.333333333333,3178.323083333333,70.62820833333333,27.052811294727192
177,2022-03-26,282.4592083333334,5897.333333333333,3334.2964166666666,70.61480208333334,27.244892551482785
177,2022-03-27,281.7921666666667,5847.333333333333,3370.981041666668,70.44804166666665,27.4129707226466
177,2022-03-28,233.81224999999995,4935.083333333333,4337.567624999999,58.45306249999999,26.949940367437218
177,2022-03-29,268.65725000000003,5626.25,4326.31175,67.1643125,27.16217712360216
177,2022-03-30,251.39575000000005,5504.007041666667,4112.04475,62.84893750000001,25.981486101992868
177,2022-03-31,219.15741666666665,4986.333333333333,4114.702624999999,54.78935416666666,25.00114523308153
177,2022-04-01,198.91358333333335,4610.0,3298.8318750000003,49.72839583333334,24.544181486502772
177,2022-04-02,191.99633333333335,4178.0,1716.813666666667,47.99908333333334,26.1402379793628
177,2022-04-03,251.20024999999998,5259.333333333333,1684.243666666667,62.800062499999996,27.16904719387755
177,2022-04-04,275.18350000000004,5843.333333333333,1861.0590416666666,68.79587500000001,26.78839947233314
177,2022-04-05,297.8595833333333,6166.166666666667,2071.456125,74.46489583333332,27.477761924390258
177,2022-04-06,200.72866666666667,4134.5,1245.7564583333335,50.182166666666674,27.616678330041257
177,2022-04-07,168.5305833333333,3412.7919166666666,2691.1223333333332,42.13264583333333,28.090143151694086
177,2022-04-08,189.03891666666664,3957.0,5167.718,47.25972916666666,27.175040964675816
177,2022-04-09,202.7641666666667,4231.5,4726.284291666667,50.69104166666668,27.257241357805878
177,2022-04-10,201.04875000000004,4241.833333333333,4567.389875000001,50.26218750000001,26.96080247338023
177,2022-04-11,210.61675,4514.932208333333,4088.3872083333335,52.65418749999999,26.53546552420088
177,2022-04-12,269.1076666666667,5722.0,3332.903166666667,67.2769166666667,26.75243115266613
177,2022-04-13,250.1671666666667,5431.55175,3276.145958333333,62.54179166666667,26.199404858023417
177,2022-04-14,237.958,5167.995291666667,4133.526999999999,59.48950000000001,26.191672920367647
177,2022-04-15,269.3645,5913.740125,986.9343333333335,67.341125,25.909746315859067
177,2022-04-16,284.9431666666667,6388.666666666667,0.0,71.23579166666667,25.370735360360356
177,2022-04-17,286.42091666666676,6473.333333333333,0.0,71.60522916666669,25.16875871738758
177,2022-04-18,287.3006666666667,6472.666666666667,0.0,71.82516666666669,25.248665550863464
177,2022-04-19,286.6585833333333,6370.000041666666,0.0,71.66464583333332,25.598266313895866
177,2022-04-20,283.2545833333333,6358.0,0.0,70.81364583333331,25.342033472702802
177,2022-04-21,227.9338333333333,5251.333333333333,40.99029166666667,56.983458333333324,24.69017942004147
177,2022-04-22,192.99491666666668,4389.333333333333,0.0,48.24872916666667,25.011074217167884
177,2022-04-23,192.02316666666664,4466.000041666667,0.0,48.00579166666667,24.45794378708939
177,2022-04-24,205.45708333333334,4605.925916666667,0.0,51.364270833333336,25.374015927295783
177,2022-04-25,289.20200000000006,6348.851874999999,0.0,72.30050000000001,25.91141530871937
177,2022-04-26,195.1569166666667,5357.888875,0.0,48.78922916666667,20.71930979168648
177,2022-04-27,189.62541666666667,4173.333333333333,0.0,47.40635416666667,25.846307790867947
177,2022-04-28,286.212,6203.333333333333,0.0,71.553,26.245071359484147
177,2022-04-29,256.5113333333333,5608.666666666667,0.0,64.12783333333333,26.01548736083046
177,2022-04-30,199.2643333333333,4430.333333333333,0.0,49.816083333333324,25.584574887768664
177,2022-05-01,201.32091666666668,4455.333333333333,0.0,50.330229166666676,25.703587033642577
177,2022-05-02,200.31083333333336,4460.0,0.0,50.07770833333335,25.547865252864977
177,2022-05-03,202.1815,4536.0,0.0,50.54537499999999,25.354404008671374
177,2022-05-04,220.36108333333334,4784.666666666667,0.0,55.090270833333335,26.19800673737866
177,2022-05-05,281.819,5990.0,0.0,70.45475,26.762611213133003
177,2022-05-06,281.89758333333333,6042.333333333333,0.0,70.47439583333332,26.53821514637465
177,2022-05-07,265.7151666666667,5724.333333333333,0.0,66.42879166666667,26.404409940992647
177,2022-05-08,0.0,0.0,0.0,0.0,0.0
177,2022-05-09,154.06933333333333,3211.3333333333335,0.0,38.51733333333334,27.290774064078615
177,2022-05-10,278.5874999999999,6023.333333333333,0.0,69.64687499999998,26.30932865246264
177,2022-05-11,253.0,5603.666666666667,0.0,63.24999999999999,25.682261614419126
177,2022-05-12,196.5829166666667,4496.666666666667,0.0,49.145729166666676,24.867957545712876
177,2022-05-13,202.47283333333337,4391.333333333333,0.0,50.61820833333335,26.227409297353375
177,2022-05-14,202.21983333333333,4455.0,0.0,50.55495833333333,25.82028773537848
177,2022-05-15,202.75266666666667,4491.666666666667,0.0,50.68816666666667,25.676988917748922
177,2022-05-16,200.36833333333334,4389.666666666667,0.0,50.092083333333335,25.964656453286754
177,2022-05-17,282.31733333333335,5930.666666666667,0.0,70.57933333333334,27.078154751199047
177,2022-05-18,251.01241666666658,5484.333333333333,0.0,62.75310416666664,26.034929133997846
177,2022-05-19,280.9871666666666,6017.666666666667,0.0,70.24679166666665,26.560937235731824
177,2022-05-20,273.3933333333334,5873.0,0.0,68.34833333333334,26.479693701874872
177,2022-05-21,202.8906666666666,4313.0,0.0,50.72266666666665,26.75886256021845
177,2022-05-22,201.91125,4376.0,0.0,50.4778125,26.246309272166364
177,2022-05-23,201.10625000000002,4332.0,0.0,50.2765625,26.40718802900893
177,2022-05-24,202.03583333333336,4348.0,0.0,50.50895833333334,26.431627536287444
177,2022-05-25,190.26175000000003,4222.0,0.0,47.565437500000016,25.634113088188858
177,2022-05-26,68.31575000000001,2062.6666666666665,0.0,17.078937500000002,18.83982342840983
177,2022-05-27,41.978833333333334,1089.3333333333333,0.0,10.494708333333334,21.920709633822927
177,2022-05-28,111.87775,2752.6666666666665,0.0,27.969437500000005,23.119324337006542
177,2022-05-29,112.03108333333334,2795.5,0.0,28.007770833333336,22.796284947037897
177,2022-05-30,112.17866666666664,2880.8333333333335,0.0,28.04466666666666,22.150175836467067
177,2022-05-31,112.12883333333336,2844.6666666666665,0.0,28.03220833333334,22.421824945316775
177,2022-06-01,97.63308333333333,2484.3333333333335,0.0,24.408270833333333,22.35487142202245
177,2022-06-02,101.24983333333334,2986.6666666666665,0.0,25.312458333333332,19.283799172247022
177,2022-06-03,91.74125,2328.6666666666665,0.0,22.9353125,22.41002621314057
177,2022-06-04,91.67991666666667,2270.0,0.0,22.919979166666668,22.97382933798336
177,2022-06-05,91.61091666666665,2277.3333333333335,0.0,22.902729166666667,22.882615528639732
177,2022-06-06,91.72783333333335,2307.3333333333335,0.0,22.931958333333334,22.61391903833189
177,2022-06-07,91.85816666666666,2309.6666666666665,0.0,22.964541666666666,22.623172379371724
177,2022-06-08,91.425,2353.6666666666665,0.0,22.856249999999996,22.095561889250813
177,2022-06-09,91.25058333333334,2373.0,0.0,22.812645833333335,21.87373513953271
177,2022-06-10,91.26591666666667,2379.6666666666665,0.0,22.816479166666667,21.816120856095626
177,2022-06-11,90.87875000000001,2388.0,0.0,22.719687500000003,21.647764778754887
177,2022-06-12,91.58791666666669,2436.3333333333335,0.0,22.89697916666667,21.383880119259366
177,2022-06-13,90.97458333333337,2430.6666666666665,0.0,22.743645833333343,21.290198362360584
177,2022-06-14,86.29216666666667,2280.3333333333335,0.0,21.57304166666667,21.525739280319645
177,2022-06-15,91.41158333333333,2462.6666666666665,0.0,22.85289583333333,21.1144920084371
177,2022-06-16,63.10241666666667,1973.6666666666667,0.0,15.775604166666668,18.186839054495298
177,2022-06-17,17.000833333333333,1222.83475,255.9621666666667,4.250208333333333,7.908379030318237
177,2022-06-18,70.86874999999999,2320.5,0.0,17.717187499999998,17.37233669108669
177,2022-06-19,70.9895,2134.6666666666665,0.0,17.747375,18.916861609931292
177,2022-06-20,46.34116666666667,1856.6666666666667,0.0,11.585291666666668,14.197702139437462
177,2022-06-21,50.77825000000001,1788.6666666666667,0.0,12.6945625,16.148543351658592
177,2022-06-22,50.95458333333334,1769.6666666666667,0.0,12.738645833333335,16.37860170622214
177,2022-06-23,50.320166666666665,1807.3333333333333,0.0,12.580041666666666,15.837581043280464
177,2022-06-24,50.62875,1858.6666666666667,0.0,12.6571875,15.494612961800572
177,2022-06-25,51.125166666666665,1849.0,0.0,12.781291666666666,15.728339087194279
177,2022-06-26,51.27275,1883.6666666666667,0.0,12.8181875,15.483445031852769
177,2022-06-27,51.05233333333334,1927.0,0.0,12.763083333333332,15.070196649945222
177,2022-06-28,50.91433333333334,1962.3333333333333,0.0,12.728583333333335,14.758843185550083
177,2022-06-29,50.73416666666666,1983.3333333333333,0.0,12.683541666666665,14.550900070028009
177,2022-06-30,50.65366666666668,1998.6666666666667,0.0,12.663416666666672,14.41635793306649
177,2022-07-01,50.48691666666667,2087.3333333333335,0.0,12.621729166666668,13.758531346481426
177,2022-07-02,50.925833333333344,2284.3333333333335,0.0,12.731458333333338,12.68129791089061
177,2022-07-03,49.75475000000001,2061.5,0.0,12.438687500000002,13.728915979464793
177,2022-07-04,50.57508333333333,2480.9444583333334,0.0,12.643770833333331,11.595903785543676
177,2022-07-05,51.157750000000014,2283.222208333333,0.0,12.789437500000004,12.745248076215685
177,2022-07-06,51.38391666666667,2275.6666666666665,0.0,12.845979166666668,12.844097523314291
177,2022-07-07,51.150083333333335,2285.0,0.0,12.787520833333335,12.733423371018723
177,2022-07-08,50.86833333333333,2400.222208333333,0.0,12.717083333333331,12.055385335011719
177,2022-07-09,50.431333333333335,2364.4444583333334,0.0,12.607833333333335,12.132669618581593
177,2022-07-10,48.77533333333333,2328.0,0.0,12.193833333333332,11.917970551737305
177,2022-07-11,23.153333333333336,1131.3333333333333,317.83233333333334,5.788333333333334,11.641474170104106
177,2022-07-12,41.74308333333334,1756.6666666666667,0.0,10.435770833333336,13.516996529095513
177,2022-07-13,41.7795,1804.0,0.0,10.444875,13.173820537694011
177,2022-07-14,41.848499999999994,1870.8333333333333,0.0,10.462124999999999,12.724180890868594
177,2022-07-15,41.74883333333333,1892.5,25.014583333333334,10.437208333333333,12.548548495523262
177,2022-07-16,41.87533333333333,1917.6666666666667,0.0,10.468833333333333,12.421389941479806
177,2022-07-17,41.63958333333334,1942.6666666666667,0.0,10.409895833333335,12.192510116392132
177,2022-07-18,41.591666666666676,2173.6666666666665,0.0,10.397916666666667,10.88424768696008
177,2022-07-19,41.8025,2159.0,0.0,10.450624999999999,11.013735718696926
177,2022-07-20,41.808249999999994,2196.0,0.0,10.452062499999998,10.829656743321188
177,2022-07-21,41.856166666666674,2228.0,0.0,10.464041666666668,10.686347758328347
177,2022-07-22,41.90025000000001,2286.0,0.0,10.475062500000002,10.426184984689414
177,2022-07-23,41.902166666666666,2288.6666666666665,0.0,10.475541666666667,10.41451316875425
177,2022-07-24,41.350166666666674,2329.0,0.0,10.337541666666668,10.099335826057919
177,2022-07-25,5.188416666666666,287.0,0.0,1.2971041666666665,10.283429781262097
177,2022-07-26,34.812416666666664,2174.3333333333335,0.0,8.703104166666666,9.107372227758189
177,2022-07-27,35.42191666666667,1678.1111250000001,0.0,8.855479166666667,12.007051637033605
177,2022-07-28,35.69408333333333,1648.2222083333334,0.0,8.923520833333333,12.318717888960476
177,2022-07-29,35.96816666666667,1612.3333333333333,0.0,8.992041666666667,12.689616790710495
177,2022-07-30,35.66341666666667,1687.0,0.0,8.915854166666668,12.02521646743068
177,2022-07-31,36.06591666666667,1696.3333333333333,0.0,9.016479166666667,12.094023735835462
177,2022-08-01,35.763083333333334,1750.0,0.0,8.940770833333334,11.624705087301587
177,2022-08-02,35.97008333333333,1780.3333333333333,0.0,8.992520833333332,11.492781727828744
177,2022-08-03,35.73433333333334,1848.0833333333333,0.0,8.933583333333335,10.998897927282021
177,2022-08-04,35.933666666666674,1900.5833333333333,0.0,8.983416666666667,10.754733575948906
177,2022-08-05,36.20775,1874.6666666666667,0.0,9.0519375,10.986579903093881
177,2022-08-06,35.77649999999999,1875.5,0.0,8.944124999999998,10.850901492935215
177,2022-08-07,36.24033333333333,1912.1666666666667,0.0,9.060083333333333,10.780812138644354
177,2022-08-08,36.47225,1905.6666666666667,0.0,9.1180625,10.886810324470877
177,2022-08-09,35.68641666666667,1895.0,0.0,8.921604166666668,10.71220229404867
177,2022-08-10,35.322250000000004,1902.6666666666667,0.0,8.830562500000001,10.560164615452
177,2022-08-11,26.56691666666666,1542.3333333333333,0.0,6.641729166666666,9.798237149701027
177,2022-08-12,36.77508333333333,1748.0,0.0,9.193770833333332,11.967330226608183
177,2022-08-13,36.69266666666667,1710.6666666666667,0.0,9.173166666666667,12.201098142374644
177,2022-08-14,36.648583333333335,1739.3333333333333,0.0,9.162145833333334,11.985589777373196
177,2022-08-15,36.700333333333326,1743.6666666666667,0.0,9.175083333333331,11.972685687886315
177,2022-08-16,36.71758333333333,1791.6666666666667,0.0,9.179395833333333,11.657405759689922
177,2022-08-17,36.686916666666676,1793.3333333333333,0.0,9.171729166666669,11.63684447800496
177,2022-08-18,36.776999999999994,1875.3333333333333,0.0,9.194249999999998,11.155341361535724
177,2022-08-19,36.750166666666665,1918.0,0.0,9.187541666666666,10.899228261499246
177,2022-08-20,36.75783333333333,1925.6666666666667,0.0,9.189458333333333,10.858099806704749
177,2022-08-21,36.679249999999996,1961.6666666666667,0.0,9.169812499999999,10.636047599830075
177,2022-08-22,24.301416666666668,1346.5,0.0,6.075354166666667,10.26621303172835
177,2022-08-23,34.820083333333336,1823.1000000000001,0.0,8.705020833333336,10.864365130516399
177,2022-08-24,34.643750000000004,1809.733333333333,0.0,8.660937500000001,10.889184295107938
177,2022-08-25,35.18616666666667,1804.5,2990.5035416666665,8.796541666666668,11.09175088513285
177,2022-08-26,34.93508333333333,1834.3148333333331,7241.363916666665,8.733770833333333,10.833603665879847
177,2022-08-27,34.501916666666666,1786.1851666666669,7403.863166666667,8.625479166666668,10.98757319797596
177,2022-08-28,34.8335,1835.3333333333333,7261.327833333334,8.708375,10.796107473665094
177,2022-08-29,35.0175,1916.6666666666667,7177.587833333336,8.754375,10.392585
177,2022-08-30,34.94466666666667,1953.0,7160.211750000001,8.73616666666667,10.178029299652955
177,2022-08-31,34.73,1860.0833333333333,7262.4793333333355,8.6825,10.620804623448768
177,2022-09-01,33.856,1845.9167083333332,7246.986041666666,8.464,10.432985002189858
177,2022-09-02,33.875166666666665,1921.9999999999998,7001.618999999999,8.468791666666666,10.025662836744132
177,2022-09-03,35.324166666666656,2069.6666666666665,6786.835625,8.831041666666664,9.708598875288557
177,2022-09-04,34.183749999999996,2179.333375,6739.291500000002,8.545937499999999,8.922387314117707
177,2022-09-05,34.8335,2244.3333333333335,6578.903958333333,8.708375,8.828659995544335
177,2022-09-06,34.53641666666667,2053.4999583333333,6857.574458333333,8.634104166666667,9.566820264186218
177,2022-09-07,34.210583333333325,2253.0000416666667,6543.816416666668,8.552645833333331,8.637425562754125
177,2022-09-08,30.91391666666667,2105.333375,6640.201708333334,7.728479166666667,8.352532892273599
177,2022-09-09,34.29108333333333,2205.1666666666665,6559.670499999999,8.572770833333333,8.845549649812309
177,2022-09-10,34.285333333333334,2258.3333333333335,6501.854458333331,8.571333333333332,8.635855547355472
177,2022-09-11,35.032833333333336,2315.2000000000003,6506.1035,8.758208333333334,8.6073960612954
177,2022-09-12,28.278499999999998,1830.8,7005.249666666667,7.069625,8.78618823283082
177,2022-09-13,67.40533333333333,1701.1666666666667,7149.355291666667,16.851333333333336,22.538885340126054
177,2022-09-14,208.1806666666666,4784.5,4162.232708333333,52.04516666666665,24.75077908988515
177,2022-09-15,220.53358333333335,5168.888875,4003.485625,55.133395833333346,24.269597654959156
177,2022-09-16,189.44141666666664,4531.944416666666,5032.128125000001,47.36035416666666,23.778004010285034
177,2022-09-17,190.716,4553.833375,4946.5205000000005,47.679,23.822922155117283
177,2022-09-18,192.23974999999996,4540.333333333333,4793.741041666667,48.05993749999999,24.084658496072237
177,2022-09-19,114.66074999999996,2725.3333333333335,2501.5849166666667,28.665187499999995,23.93206578705968
177,2022-09-20,232.74658333333335,5375.999958333333,0.0,58.18664583333334,24.626863066511113
177,2022-09-21,263.71229166666666,5937.833333333333,0.0,65.92807291666666,25.263144566153013
177,2022-09-22,269.30316666666664,5976.3571249999995,0.0,67.32579166666666,25.63244042619394
177,2022-09-23,267.4650833333333,5995.476166666667,0.0,66.86627083333333,25.37630884910438
177,2022-09-24,233.56691666666663,5257.777708333333,0.0,58.39172916666665,25.2693543040648
177,2022-09-25,174.17516666666668,3946.6666666666665,1988.801375,43.54379166666668,25.10387854025901
177,2022-09-26,268.2988333333334,5987.666666666667,2609.942166666667,67.07470833333335,25.488613209560402
177,2022-09-27,267.2925833333333,5938.0,2700.5944583333335,66.82314583333333,25.605411106900938
177,2022-09-28,235.48549999999997,5419.933375,3440.221625,58.87137499999999,24.714695301335997
177,2022-09-29,191.64175,4621.733291666667,4911.162583333334,47.9104375,23.586868514219667
177,2022-09-30,187.63975000000002,4626.533333333334,4541.206916666667,46.909937500000005,23.070350253249373
177,2022-10-01,189.54683333333332,4590.244458333334,4711.246,47.38670833333333,23.489066433495832
177,2022-10-02,188.56741666666667,4618.22225,4156.408791666666,47.14185416666667,23.226130396941283
177,2022-10-03,169.77641666666668,4496.619083333334,2797.6379583333332,42.44410416666667,21.477132757773745
177,2022-10-04,197.26141666666663,4648.547625,3732.8854166666656,49.31535416666666,24.138478990102964
177,2022-10-05,201.79241666666667,4865.166666666667,2227.6165416666668,50.44810416666666,23.59348833830062
177,2022-10-06,235.61391666666665,5295.666666666667,2914.6462916666665,58.90347916666666,25.30843764031388
177,2022-10-07,275.74316666666664,6024.0,2049.1797083333336,68.93579166666666,26.03783277537996
177,2022-10-08,240.99016666666668,5555.66675,2833.7521249999995,60.24754166666667,24.674489305096557
177,2022-10-09,177.78808333333333,4431.194458333333,3356.2289583333336,44.447020833333326,22.82269239600969
177,2022-10-10,143.819,3825.9959999999996,3580.525458333333,35.95475,21.38241680510556
177,2022-10-11,187.38675,4482.4762083333335,4045.501583333333,46.8466875,23.779675489818782
177,2022-10-12,188.37958333333327,4498.666666666667,3697.0664166666666,47.094895833333325,23.819632406515506
177,2022-10-13,188.53674999999998,4511.333333333333,3986.989583333332,47.134187499999996,23.77257011046254
177,2022-10-14,188.27608333333333,4529.0,3941.4379999999987,47.06902083333333,23.64709915421604
177,2022-10-15,187.65316666666664,4492.666708333333,3879.9020416666663,46.91329166666666,23.759469205129317
177,2022-10-16,174.72716666666668,4341.777791666666,3695.810416666667,43.68179166666667,22.891691239854094
177,2022-10-17,200.23991666666663,4677.222208333334,3558.7106249999997,50.05997916666666,24.352732068395092
177,2022-10-18,230.70916666666662,5179.133375,3303.075458333334,57.677291666666655,25.339193800073843
177,2022-10-19,187.82566666666665,4458.866708333334,4196.415541666666,46.95641666666667,23.96158195441808
177,2022-10-20,188.8108333333333,4424.0,4531.591666666666,47.20270833333333,24.27710119675507
177,2022-10-21,245.08225000000002,5474.111124999999,2681.8276666666675,61.270562500000004,25.467322461111593
177,2022-10-22,252.86583333333328,5505.555541666666,2109.509666666667,63.21645833333333,26.126067346433064
177,2022-10-23,251.51075,5572.761916666666,1877.403916666666,62.8776875,25.672673699514913
177,2022-10-24,224.1925,5266.238125,1881.2359999999996,56.048125000000006,24.21617937820336
177,2022-10-25,190.57033333333334,4593.666666666667,2872.855708333334,47.642583333333334,23.59830736763176
177,2022-10-26,193.53541666666672,4588.666666666667,2837.7558750000003,48.38385416666668,23.991587137997
177,2022-10-27,246.22841666666667,5800.222208333334,1442.0583749999998,61.55710416666666,24.14785606190341
177,2022-10-28,245.61316666666661,5657.444458333334,1691.042625,61.40329166666665,24.695418105211857
177,2022-10-29,244.53025000000002,5695.611083333333,1508.4988333333333,61.132562500000006,24.42177936189551
177,2022-10-30,237.2488333333333,5574.388875,1518.8072083333336,59.31220833333332,24.20983675891188
177,2022-10-31,220.78658333333337,5162.5,1264.50675,55.196645833333335,24.327509569545335
177,2022-11-01,241.30833333333337,5504.611583333332,1338.3355416666668,60.32708333333334,24.936223298064274
177,2022-11-02,241.23741666666663,5443.633333333333,1574.3161666666665,60.309354166666665,25.20814232783659
177,2022-11-03,213.10266666666664,4868.866666666666,2403.365916666667,53.27566666666665,24.896943892943373
177,2022-11-04,155.92083333333332,3511.6666250000003,3656.370125000001,38.98020833333333,25.25665925395498
