ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
177,2022-11-05,212.53149999999994,4877.5,1953.0339166666672,53.13287499999998,24.78626377925849
177,2022-11-06,205.71966666666665,4787.233333333334,2048.3575416666667,51.429916666666664,24.44422395445293
177,2022-11-07,209.99575000000002,4952.933291666667,1877.1562083333336,52.4989375,24.117543165645465
177,2022-11-08,184.68233333333333,4680.0,2317.1247500000004,46.17058333333334,22.447322067901236
177,2022-11-09,161.07666666666665,4004.3333333333335,3145.1784583333338,40.26916666666666,22.881655845056738
177,2022-11-10,161.7091666666667,3863.3333333333335,3024.1403333333333,40.427291666666676,23.809895851308603
177,2022-11-11,172.71466666666666,4193.266666666666,2550.288375,43.178666666666665,23.42943279437405
177,2022-11-12,185.27650000000003,4414.955583333333,2357.702333333334,46.31912500000001,23.871463051902737
177,2022-11-13,189.90141666666668,4597.250000000001,2596.0190416666665,47.47535416666667,23.497146304251935
177,2022-11-14,137.3675,3578.4862083333333,3563.588333333333,34.341875,21.835828997943718
177,2022-11-15,94.11025000000001,2907.7916666666665,4111.276041666665,23.527562500000002,18.410207244902345
177,2022-11-16,214.3580833333333,5077.541666666667,2912.5649166666667,53.589520833333324,24.01438157955922
177,2022-11-17,252.09533333333331,5802.041708333333,1818.725125,63.02383333333332,24.71547706591207
177,2022-11-18,244.26191666666662,5721.066708333333,1967.57425,61.065479166666655,24.28643596508006
177,2022-11-19,217.85216666666668,5155.889875,2628.466958333333,54.46304166666667,24.03495364394083
177,2022-11-20,202.9328333333333,4659.7101250000005,2845.687,50.73320833333332,24.772991652088606
177,2022-11-21,145.20666666666668,3367.5714583333333,4158.569375000001,36.30166666666666,24.527584119358682
177,2022-11-22,153.58441666666667,3575.09525,3443.079750000001,38.396104166666674,24.436813447293627
177,2022-11-23,164.059,3907.000041666666,2962.0021250000004,41.01475,23.88590397698678
177,2022-11-24,148.3615,3489.6666666666665,3401.549041666667,37.090374999999995,24.18367558983666
177,2022-11-25,164.40208333333334,3852.3332916666664,2891.714583333333,41.100520833333334,24.2755177159101
177,2022-11-26,138.73024999999998,3355.1666666666665,3366.5994583333336,34.682562499999996,23.520259463017233
177,2022-11-27,139.8189166666667,3393.1666666666665,3165.880541666667,34.954729166666674,23.4393615886504
177,2022-11-28,193.67341666666664,4709.410208333334,1779.2654166666664,48.41835416666666,23.393140607206544
177,2022-11-29,232.047,5536.589708333333,754.3852083333331,58.01174999999999,23.84068089808563
177,2022-11-30,234.43708333333328,5522.291666666667,795.881875,58.609270833333326,24.148602721293738
177,2022-12-01,235.59091666666663,5498.774916666666,767.7002083333333,58.89772916666666,24.371240587493077
177,2022-12-02,229.95399999999995,5591.866666666668,728.9139166666668,57.48849999999999,23.39209929898185
177,2022-12-03,229.4729166666667,5562.600000000001,713.3046250000001,57.36822916666667,23.465977078564375
177,2022-12-04,230.79350000000002,5584.133333333332,710.6957916666665,57.69837500000001,23.510010968577642
177,2022-12-05,234.26266666666663,5516.166666666667,637.9650416666666,58.56566666666666,24.1574306231179
177,2022-12-06,229.58024999999998,5534.166708333333,761.3545416666667,57.395062499999995,23.59757227377223
177,2022-12-07,245.17999999999998,5971.199958333334,525.5780833333333,61.295,23.35653765404872
177,2022-12-08,247.7061666666667,5666.547749999999,642.4238749999998,61.926541666666665,24.86584966520793
177,2022-12-09,251.4149166666666,5849.666666666667,751.4250833333332,62.85372916666665,24.44809136085626
177,2022-12-10,211.26650000000004,4996.666666666667,1677.0985000000003,52.81662500000001,24.051119563042032
177,2022-12-11,284.6882499999999,6276.611124999999,68.35045833333332,71.17206249999998,25.800573427803897
177,2022-12-12,261.29725,5950.611124999999,152.14004166666666,65.32431250000002,24.978037143762
177,2022-12-13,280.5444166666667,6364.15025,181.54929166666668,70.13610416666668,25.07530611499243
177,2022-12-14,197.60066666666668,4908.627541666667,1908.1614166666666,49.400166666666664,22.898833723840486
177,2022-12-15,184.30283333333333,4673.714291666666,2021.1023333333335,46.07570833333333,22.431323030315625
177,2022-12-16,97.20566666666667,2424.2665416666664,4802.911958333332,24.301416666666668,22.80847523922628
177,2022-12-17,212.35708333333332,5206.916666666667,608.1288750000001,53.08927083333334,23.199101368905676
177,2022-12-18,232.22333333333336,5573.749958333333,138.4277083333333,58.05583333333334,23.69973065983702
177,2022-12-19,168.22775000000004,4218.666666666667,1814.3308333333334,42.05693750000001,22.68336404669722
177,2022-12-20,210.43274999999997,5086.0,161.86620833333333,52.60818749999999,23.53542324518285
177,2022-12-21,207.5711666666666,5035.666666666667,93.66829166666666,51.892791666666646,23.447421454734005
177,2022-12-22,217.62408333333335,5160.333333333333,100.38912499999999,54.406020833333336,23.989115574467622
177,2022-12-23,223.63475000000003,5470.0,301.7479583333333,55.908687500000006,23.256106086227913
177,2022-12-24,80.94275,3375.6666666666665,3226.9316249999997,20.235687499999997,13.639656648069515
177,2022-12-25,62.16708333333333,2271.0,3649.185708333334,15.541770833333333,15.571426347913302
177,2022-12-26,115.31241666666669,3007.3333333333335,1914.3512083333333,28.828104166666673,21.811199184401097
177,2022-12-27,184.28366666666662,4346.333333333333,122.1299583333333,46.070916666666655,24.118419906945824
177,2022-12-28,175.98833333333334,4205.0,111.82983333333333,43.997083333333336,23.806903752146916
177,2022-12-29,165.3642916666667,3996.3333333333335,173.6309166666667,41.341072916666675,23.537756587635894
177,2022-12-30,114.61475,3149.3333333333335,188.95404166666665,28.653687499999997,20.701743318691786
177,2022-12-31,0.0,29.333333333333332,38.25779166666668,0.0,0.0
177,2023-01-01,0.0,3.6666666666666665,2407.2855833333333,0.0,0.0
177,2023-01-02,0.0,0.0,3162.1371250000007,0.0,0.0
177,2023-01-03,0.0,0.3333333333333333,2592.8977916666663,0.0,0.0
177,2023-01-04,0.0,0.0,794.58075,0.0,0.0
177,2023-01-05,0.0,0.0,73.57212499999999,0.0,0.0
177,2023-01-06,0.0,0.0,76.51487499999998,0.0,0.0
177,2023-01-07,0.0,0.0,51.500625000000014,0.0,0.0
177,2023-01-08,0.0,0.0,47.08625000000001,0.0,0.0
177,2023-01-09,0.0,0.0,66.21483333333332,0.0,0.0
177,2023-01-10,0.0,0.0,35.31483333333335,0.0,0.0
177,2023-01-11,0.0,0.0,30.900375000000015,0.0,0.0
177,2023-01-12,0.0,0.0,44.14341666666667,0.0,0.0
177,2023-01-13,0.0,0.0,1046.1980416666668,0.0,0.0
177,2023-01-14,0.0,0.0,1105.0558333333333,0.0,0.0
177,2023-01-15,0.0,0.0,1319.886875,0.0,0.0
177,2023-01-16,0.0,0.0,1060.9124583333335,0.0,0.0
177,2023-01-17,0.0,0.0,947.611125,0.0,0.0
177,2023-01-18,0.0,0.0,766.62325,0.0,0.0
177,2023-01-19,0.0,0.0,962.3257083333334,0.0,0.0
177,2023-01-20,0.0,0.0,1433.1883333333333,0.0,0.0
177,2023-01-21,0.0,0.0,1846.6644999999996,0.0,0.0
177,2023-01-22,0.0,0.0,1339.0157916666667,0.0,0.0
177,2023-01-23,0.0,0.0,1502.3462083333334,0.0,0.0
177,2023-01-24,0.0,16.0,1341.958708333333,0.0,0.0
177,2023-01-25,0.0,0.0,1540.6039166666667,0.0,0.0
177,2023-01-26,0.0,0.0,1562.6755416666667,0.0,0.0
177,2023-01-27,0.0,0.0,3184.208958333334,0.0,0.0
177,2023-01-28,0.0,24.0,3282.795791666667,0.0,0.0
177,2023-01-29,0.0,47.0,1503.8176250000004,0.0,0.0
177,2023-01-30,0.003833333333333333,140.0,1183.0425416666665,0.0009583333333333334,0.015575198412698412
177,2023-01-31,0.0,0.0,1415.5309166666668,0.0,0.0
177,2023-02-01,0.0,0.0,1864.3218749999999,0.0,0.0
177,2023-02-02,0.0,0.0,1690.6913333333332,0.0,0.0
177,2023-02-03,0.0019166666666666666,129.66666666666666,801.9380416666664,0.0004791666666666667,0.008408204798628964
177,2023-02-04,0.0,579.3333333333334,0.0,0.0,0.0
177,2023-02-05,0.0,269.3333333333333,1053.5553333333332,0.0,0.0
177,2023-02-06,0.0,579.3333333333334,538.5492500000001,0.0,0.0
177,2023-02-07,0.0,406.6666666666667,985.8687500000002,0.0,0.0
177,2023-02-08,0.0,460.6666666666667,481.16283333333337,0.0,0.0
177,2023-02-09,0.0,575.6666666666666,1425.8309583333337,0.0,0.0
177,2023-02-10,0.0,563.3333333333334,1293.4009166666667,0.0,0.0
177,2023-02-11,0.0,67.33333333333333,2339.5989583333335,0.0,0.0
177,2023-02-12,0.0,0.0,2960.549125,0.0,0.0
177,2023-02-13,0.0,462.3333333333333,3084.1505416666673,0.0,0.0
177,2023-02-14,19.201166666666666,1191.6666666666667,2116.80175,4.800291666666666,9.16553592074592
177,2023-02-15,94.3805,2671.0,94.172625,23.595125,20.09987810433046
177,2023-02-16,224.2289166666667,5171.666666666667,139.78754166666667,56.05722916666668,24.663012974003653
177,2023-02-17,268.318,5569.666666666667,45.61483333333334,67.0795,27.40347519300975
177,2023-02-18,292.3319166666667,5682.666666666667,141.30849999999998,73.08297916666669,29.262342549956987
177,2023-02-19,306.5995833333333,6002.333333333333,500.2915416666669,76.64989583333333,29.056044258251422
177,2023-02-20,312.7348333333333,6294.0,185.4023333333333,78.18370833333333,28.26406064417611
177,2023-02-21,297.94775,6185.0,109.140625,74.4869375,27.402200774723788
177,2023-02-22,50.45816666666667,1081.3333333333333,107.4155,12.614541666666668,26.54342213830662
177,2023-02-23,10.788916666666665,307.3333333333333,166.2733333333333,2.6972291666666663,19.968857149313084
177,2023-02-24,115.83183333333334,2244.0,89.75829166666666,28.957958333333334,29.362302968409587
177,2023-02-25,186.71974999999998,3683.6666666666665,41.20045833333334,46.679937499999994,28.833341179531256
177,2023-02-26,192.72083333333333,3783.6666666666665,72.100875,48.18020833333333,28.973491505887882
177,2023-02-27,233.19316666666666,4727.666666666667,110.35845833333333,58.29829166666666,28.057825489435707
177,2023-02-28,312.2441666666667,6589.0,110.51058333333332,78.06104166666668,26.956274114264517
177,2023-03-01,299.61525,6372.666666666667,134.35833333333332,74.9038125,26.74408537111622
177,2023-03-02,312.59875000000005,6520.0,67.68645833333333,78.14968750000001,27.27248296906953
177,2023-03-03,311.15166666666664,6444.666666666667,53.124249999999996,77.78791666666666,27.463552248198337
177,2023-03-04,315.62325000000004,6400.0,168.25224999999998,78.90581250000001,28.052660214843755
177,2023-03-05,354.24791666666664,6912.081958333333,136.84458333333333,88.56197916666666,29.153014168321175
177,2023-03-06,386.8619166666667,7366.406833333333,72.20233333333331,96.71547916666667,29.873445572058372
177,2023-03-07,396.46825000000007,7092.36725,118.57829166666666,99.1170625,31.798177993156422
177,2023-03-08,392.11166666666674,7034.412416666666,88.7435,98.0279166666667,31.70786316998198
177,2023-03-09,393.10066666666665,6934.890875,235.43137500000003,98.27516666666666,32.24402035822309
177,2023-03-10,365.72299999999996,6460.666666666667,438.4909166666667,91.43074999999999,32.200304380352904
177,2023-03-11,314.24708333333336,5728.124291666667,362.5844583333333,78.56177083333333,31.206413618299315
177,2023-03-12,332.626,6331.977583333333,262.9829166666667,83.1565,29.881463388524576
177,2023-03-13,272.5710833333333,5441.104333333334,265.418375,68.14277083333333,28.495597291330093
177,2023-03-14,398.6992499999999,7757.670458333331,233.95991666666666,99.67481249999997,29.234732848361354
177,2023-03-15,370.7714999999999,7290.365708333334,212.54787499999998,92.69287499999997,28.929575920851285
177,2023-03-16,321.48824999999994,6455.782916666667,166.83175,80.37206249999998,28.327041853108565
177,2023-03-17,358.94758333333334,7102.14875,86.81533333333333,89.73689583333334,28.749235971640903
177,2023-03-18,381.4051666666667,7415.036875000001,41.35279166666667,95.35129166666667,29.258920213469008
177,2023-03-19,382.4075833333333,7363.859583333332,19.128916666666665,95.60189583333333,29.539696929008908
177,2023-03-20,379.59391666666664,7381.46625,114.92504166666664,94.89847916666666,29.252409428893007
177,2023-03-21,398.682,7643.829166666667,113.3012083333333,99.6705,29.668848695489114
177,2023-03-22,383.99074999999993,7355.002291666667,200.2181666666667,95.99768749999998,29.6977117925779
177,2023-03-23,377.0505,7458.089791666668,615.064375,94.262625,28.757885563358194
177,2023-03-24,365.5869166666668,7202.300041666666,568.6377083333335,91.3967291666667,28.873835195351372
177,2023-03-25,385.0065833333333,7675.925958333333,506.83704166666666,96.25164583333333,28.5313562613272
177,2023-03-26,398.23925,7749.114041666667,866.6817083333332,99.5598125,29.233246384504696
177,2023-03-27,383.58825,7592.771333333333,333.4600833333334,95.8970625,28.73756804937363
177,2023-03-28,393.8615833333333,7786.0197499999995,971.5205000000001,98.46539583333332,28.774856025692003
177,2023-03-29,386.12975,7338.357791666666,1552.3753333333334,96.53243749999999,29.93087541208343
177,2023-03-30,375.2450000000001,7044.051791666668,1502.7014166666668,93.81125000000003,30.302426853134
177,2023-03-31,373.8707500000001,6994.118625,1405.3830833333332,93.46768750000003,30.406997130154252
177,2023-04-01,262.58908333333335,5299.333333333333,756.323125,65.64727083333334,28.186455573552234
177,2023-04-02,197.89774999999997,4184.0,745.0082916666667,49.47443749999999,26.90507571502549
177,2023-04-03,274.873,5445.610166666666,1266.9149999999997,68.71825,28.712471155283144
177,2023-04-04,327.05808333333334,6336.759916666667,1396.3514999999998,81.76452083333334,29.35909552874062
177,2023-04-05,276.0325833333333,5674.978208333334,1705.6646250000003,69.00814583333332,27.66821804805216
177,2023-04-06,289.03908333333334,5855.186458333334,868.63025,72.25977083333333,28.080244140151862
177,2023-04-07,275.94633333333337,5563.0,801.8922083333335,68.98658333333334,28.216335180857648
177,2023-04-08,325.4193333333333,6740.905791666667,414.6989583333334,81.35483333333333,27.46060690240613
177,2023-04-09,295.1379166666667,6198.287708333333,1158.8059166666665,73.78447916666667,27.085590864851643
177,2023-04-10,243.06400000000005,5362.499958333333,817.0579166666668,60.766000000000005,25.783292570188753
177,2023-04-11,272.21074999999996,5674.285416666666,1923.1429583333336,68.05268749999999,27.288466638787483
177,2023-04-12,254.4394166666667,5417.8623333333335,2403.9114999999997,63.609854166666665,26.714156360787726
177,2023-04-13,245.80866666666665,5237.236833333333,1333.0982916666665,61.45216666666666,26.698079096268135
177,2023-04-14,236.4055,5142.555541666667,1619.9100833333334,59.101375,26.14951408764966
177,2023-04-15,234.04800000000003,5060.403958333333,1924.604458333333,58.51200000000001,26.309026926745272
177,2023-04-16,166.25933333333336,3488.0,3515.385750000001,41.56483333333334,27.11406272298675
177,2023-04-17,146.97766666666666,3178.6666666666665,3683.993083333333,36.744416666666666,26.302158993987696
177,2023-04-18,0.0,0.0,7786.891624999999,0.0,0.0
177,2023-04-19,0.0,90.33333333333333,8659.458791666666,0.0,0.0
177,2023-04-20,94.46866666666666,2060.0,5657.252750000001,23.617166666666666,26.085886677454152
177,2023-04-21,278.76575,5773.333333333333,607.7579166666669,69.6914375,27.46615198469977
177,2023-04-22,291.1148333333333,6046.0,1072.684125,72.77870833333333,27.389318727717125
177,2023-04-23,302.7585833333333,6176.0,2127.7107083333335,75.68964583333333,27.88522897551453
177,2023-04-24,286.86558333333335,5913.333333333333,1912.8796250000003,71.71639583333334,27.59504610813604
177,2023-04-25,322.5366666666667,6670.666666666667,2588.27325,80.63416666666666,27.503938720101274
177,2023-04-26,222.90258333333335,4909.453916666666,5500.721375,55.72564583333334,25.826583086087858
177,2023-04-27,285.12525000000005,5855.333333333333,4757.1845416666665,71.28131250000001,27.699319089434137
177,2023-04-28,225.68558333333326,4872.0,5300.148083333333,56.42139583333331,26.35005801575897
177,2023-04-29,283.16837499999997,5846.666666666667,4614.454333333333,70.79209374999999,27.54999041832953
177,2023-04-30,337.31033333333335,6789.333333333333,3534.4129583333342,84.32758333333334,28.261001759295628
177,2023-05-01,336.52258333333333,6837.333333333333,3054.7216666666664,84.13064583333335,27.99706456992655
177,2023-05-02,171.63749999999996,3472.1920833333334,5978.484583333334,42.909375,28.11858586932534
177,2023-05-03,209.3785833333333,3839.0,5537.050958333334,52.344645833333324,31.02409937121935
177,2023-05-04,356.34475000000003,6459.666666666667,3217.5955,89.08618750000001,31.379447643067245
177,2023-05-05,246.18241666666665,4849.823458333333,4649.312208333334,61.54560416666667,28.8746107737043
177,2023-05-06,342.6501666666666,6836.706208333333,2922.2915000000007,85.66254166666666,28.509465016156955
177,2023-05-07,342.9223333333334,7345.045166666667,1340.4873333333337,85.73058333333336,26.55744784656911
177,2023-05-08,342.77091666666666,7288.508458333333,2138.010833333334,85.69272916666667,26.751635703227038
177,2023-05-09,336.3654166666667,6842.55875,3087.4486666666667,84.09135416666668,27.962618688594464
177,2023-05-10,362.08708333333334,6944.135583333334,2852.5754166666666,90.52177083333333,29.660596354683467
177,2023-05-11,362.81733333333324,7098.0,1259.5577083333335,90.70433333333331,29.076161328699783
177,2023-05-12,200.49291666666667,4019.514125,3972.9038333333324,50.12322916666666,28.373343282435215
177,2023-05-13,315.23224999999996,6259.0,3144.4798333333333,78.80806249999999,28.64908316690632
177,2023-05-14,322.84716666666674,6470.666666666667,2405.8140416666665,80.71179166666667,28.38134607030016
177,2023-05-15,321.64925,6590.333333333333,944.6682916666667,80.4123125,27.76260407288453
177,2023-05-16,322.8241666666666,6541.666666666667,1517.0607916666668,80.70604166666665,28.071309065817406
177,2023-05-17,336.2906666666667,6654.0,1714.0315416666665,84.07266666666668,28.748623518017567
177,2023-05-18,341.98316666666665,6706.322041666666,1473.7800416666666,85.49579166666666,29.00717016425051
177,2023-05-19,339.0870833333333,6322.322041666666,710.6575833333335,84.77177083333332,30.508416786046915
177,2023-05-20,321.71633333333324,5455.666666666667,743.0803333333333,80.42908333333332,33.543650200606905
177,2023-05-21,342.79583333333335,5741.333333333333,882.8675000000002,85.69895833333334,33.96313803897662
177,2023-05-22,340.0875833333334,5751.666666666667,984.3973333333332,85.02189583333333,33.63427765623491
177,2023-05-23,342.13075,5768.5,916.1018750000002,85.5326875,33.73760508942244
177,2023-05-24,342.6655,5718.5,1309.5867916666666,85.66637499999999,34.08578448602489
177,2023-05-25,337.3563333333333,5835.666666666667,600.3499999999999,84.33908333333332,32.88390831286533
177,2023-05-26,340.2639166666667,5962.666666666667,703.35125,85.06597916666666,32.460888516976006
177,2023-05-27,342.815,6172.666666666667,828.4240833333333,85.70374999999999,31.591629630629658
177,2023-05-28,307.54449999999997,5694.0,3151.837083333334,76.88612499999999,30.723843182882565
177,2023-05-29,342.91275,6632.0,2307.2270833333337,85.7281875,29.411972651537997
177,2023-05-30,236.12758333333332,4690.333333333333,3698.5265416666675,59.03189583333334,28.637035104707074
177,2023-05-31,338.93183333333326,6817.666666666667,619.4787916666667,84.73295833333331,28.27884288775892
177,2023-06-01,289.0084166666667,5940.9322083333345,1431.7168333333332,72.25210416666667,27.67202439766754
177,2023-06-02,304.1500833333334,6128.0,2174.7969583333334,76.03752083333333,28.232817515683934
177,2023-06-03,342.88208333333324,6743.0,1668.6196666666667,85.72052083333331,28.925219991513828
177,2023-06-04,342.6309999999999,6868.0,1475.8601666666666,85.65775,28.37797522325761
177,2023-06-05,342.5754166666666,6787.333333333333,1517.060833333333,85.64385416666667,28.710585823674815
177,2023-06-06,296.99133333333333,5854.2101250000005,1447.7335833333334,74.24783333333332,28.85761981615088
177,2023-06-07,260.2315833333333,5128.333333333333,4815.7091249999985,65.05789583333332,28.864816181887115
177,2023-06-08,342.71149999999994,6698.0,2985.563708333333,85.67787499999999,29.105064932318097
177,2023-06-09,320.758,6404.0,1362.5589166666666,80.18950000000001,28.491230845305022
177,2023-06-10,151.34575,3081.6666666666665,5100.0315,37.8364375,27.936346389940507
177,2023-06-11,302.6761666666667,6158.333333333333,2932.185708333334,75.66904166666667,27.957611822282363
177,2023-06-12,303.10741666666667,6189.333333333333,3359.310916666666,75.77685416666668,27.857217069240992
177,2023-06-13,284.1400833333333,5772.0,3727.1723749999996,71.03502083333333,28.002139767171013
177,2023-06-14,252.81408333333331,5193.389833333334,4415.8090833333345,63.20352083333333,27.69079201662943
177,2023-06-15,190.11991666666668,3875.0,4576.196708333334,47.52997916666668,27.908786046594987
177,2023-06-16,176.56525000000002,3731.6666666666665,6112.081791666665,44.141312500000005,26.91456892585976
177,2023-06-17,302.3733333333333,6242.0,3511.7325,75.59333333333332,27.555275730713085
177,2023-06-18,261.02124999999995,5393.0,3690.38625,65.2553125,27.531538607145063
177,2023-06-19,195.73000000000002,4007.3333333333335,5949.055666666667,48.932500000000005,27.78350066544668
177,2023-06-20,285.8555,5884.333333333333,3787.958416666667,71.463875,27.633400031156174
177,2023-06-21,211.79358333333334,4402.0,4664.534333333334,52.948395833333336,27.36829849752638
177,2023-06-22,127.12866666666666,2830.3333333333335,6802.494333333335,31.78216666666666,25.550002316177917
177,2023-06-23,249.87583333333328,5443.333333333333,2748.457875,62.468958333333326,26.112254107981215
177,2023-06-24,315.08466666666675,6245.666666666667,2494.1007916666663,78.77116666666669,28.696802245112174
177,2023-06-25,322.96983333333327,6401.0,1636.2477499999998,80.74245833333332,28.701141518686313
177,2023-06-26,323.0081666666667,6408.0,1845.1930833333329,80.75204166666666,28.673191657129976
177,2023-06-27,323.10974999999996,6429.666666666667,1990.8662500000003,80.77743749999999,28.585555932137485
177,2023-06-28,322.8644166666667,6433.0,1967.3231250000001,80.71610416666668,28.549050574727534
177,2023-06-29,322.94683333333336,6407.333333333333,1690.6914583333335,80.73670833333334,28.670729949190164
177,2023-06-30,223.29741666666666,4477.333333333333,3653.600125000001,55.824354166666666,28.369344962899547
177,2023-07-01,303.1361666666667,6079.0,1862.8506249999998,75.78404166666668,28.365513429657657
177,2023-07-02,303.14,6191.666666666667,1331.6584999999995,75.785,27.849712516823683
177,2023-07-03,285.8305833333333,5890.333333333333,1028.5407083333337,71.45764583333333,27.602845931658273
177,2023-07-04,248.54758333333336,5261.333333333333,1714.2344583333334,62.13689583333334,26.871924161070286
177,2023-07-05,303.30674999999997,6164.0,1233.0717499999998,75.82668749999999,27.99010214552239
177,2023-07-06,301.40925,6123.666666666667,1166.8565833333334,75.3523125,27.998197437537424
177,2023-07-07,224.93233333333333,4556.333333333333,2962.0205833333334,56.23308333333333,28.081573402102077
177,2023-07-08,127.98158333333333,2612.0,5297.205083333333,31.995395833333333,27.871435931385065
177,2023-07-09,266.51441666666665,5535.0,1241.4944583333333,66.62860416666666,27.389753209374685
177,2023-07-10,246.6845833333334,5400.333333333333,1712.4755833333336,61.67114583333334,25.984028236425736
177,2023-07-11,283.0092916666667,5728.333333333333,2220.411791666667,70.75232291666667,28.10330848002134
177,2023-07-12,282.2387499999999,5611.666666666667,1194.8141249999996,70.5596875,28.60946996584496
177,2023-07-13,276.50025,5646.666666666667,207.02441666666667,69.12506249999998,27.854054110094445
177,2023-07-14,234.63449999999997,4881.333333333333,631.7649166666666,58.65862499999999,27.34251394769188
177,2023-07-15,208.47199999999998,4194.666666666667,993.2259999999998,52.117999999999995,28.270618881118875
177,2023-07-16,299.78966666666673,6085.333333333333,16.541083333333333,74.94741666666668,28.023174088884023
177,2023-07-17,301.139,6068.666666666667,0.0,75.28475,28.226612298143465
177,2023-07-18,298.2295,6117.0,2.9936249999999998,74.55737500000001,27.733019549343357
177,2023-07-19,287.4808333333333,5937.333333333333,27.348625,71.87020833333332,27.542445659293357
177,2023-07-20,302.7125833333333,6190.0,0.0,75.67814583333333,27.81793341186501
177,2023-07-21,210.3656666666667,4538.0,998.3372916666666,52.59141666666668,26.369106079525984
177,2023-07-22,242.8359166666667,5260.666666666667,30.900333333333336,60.70897916666668,26.257729805580198
177,2023-07-23,241.9561666666667,5262.666666666667,2.9428750000000004,60.489041666666665,26.152660148002703
177,2023-07-24,240.35191666666663,5331.333333333333,0.0,60.08797916666666,25.644650856050184
177,2023-07-25,245.84125000000006,5493.888875000001,0.0,61.460312500000015,25.45422757724297
177,2023-07-26,277.3225,5906.4445000000005,0.0,69.330625,26.708162936828295
177,2023-07-27,257.33549999999997,5586.0,91.22966666666667,64.33387499999999,26.20497856247762
177,2023-07-28,233.11075000000002,4920.0,1.4714583333333333,58.277687500000006,26.951456292344172
177,2023-07-29,253.22425,5591.666666666667,0.0,63.3060625,25.760189724292104
177,2023-07-30,252.09725,5473.333333333333,0.0,63.0243125,26.199997388855056
177,2023-07-31,260.2871666666667,5631.0,0.0,65.07179166666667,26.29373408611062
177,2023-08-01,266.91883333333334,5783.111125,0.0,66.72970833333332,26.254437518601964
177,2023-08-02,211.8836666666667,4578.333333333333,0.0,52.97091666666667,26.325407875257863
177,2023-08-03,207.40441666666666,4380.333333333333,0.0,51.85110416666667,26.933691274763465
177,2023-08-04,248.15466666666669,5236.0,0.0,62.03866666666668,26.95925252525253
177,2023-08-05,270.1043333333334,5862.0,0.0,67.52608333333335,26.21022659122787
177,2023-08-06,269.26675000000006,5892.400000000001,0.0,67.3166875,25.994145502398574
177,2023-08-07,221.60308333333333,4910.599999999999,0.0,55.40077083333333,25.67002414561244
177,2023-08-08,214.04566666666673,4593.333333333333,0.0,53.511416666666676,26.50717925737785
177,2023-08-09,250.23999999999998,5290.777791666666,0.0,62.559999999999995,26.90433409574224
177,2023-08-10,260.0245833333334,5556.055541666666,0.0,65.00614583333333,26.621521217144267
177,2023-08-11,258.5104166666666,5580.833333333333,0.0,64.62760416666666,26.348993641431477
177,2023-08-12,258.1903333333333,5645.666666666667,0.0,64.54758333333332,26.014158577866997
177,2023-08-13,258.92058333333335,5639.0,0.0,64.73014583333334,26.11857749354693
177,2023-08-14,261.0845,5636.0,0.0,65.271125,26.350881195292164
177,2023-08-15,260.39258333333333,5623.333333333333,0.0,65.09814583333335,26.340245611045248
177,2023-08-16,257.34508333333326,5627.333333333333,0.0,64.33627083333332,26.01346906221616
177,2023-08-17,257.6095833333333,5707.333333333333,0.0,64.40239583333334,25.67519880611689
177,2023-08-18,225.63958333333332,5086.0,0.0,56.40989583333332,25.23620061333945
177,2023-08-19,200.78808333333336,4301.333333333333,0.0,50.19702083333334,26.55338377311945
177,2023-08-20,226.14366666666663,4745.333333333333,0.0,56.535916666666665,27.10832868549218
177,2023-08-21,233.14908333333332,4933.0,0.0,58.287270833333324,26.88485105130977
177,2023-08-22,237.37916666666663,5148.666666666667,0.0,59.344791666666666,26.226048680348736
177,2023-08-23,246.4143333333334,5304.0,0.0,61.60358333333335,26.426977113708737
177,2023-08-24,211.95649999999998,4568.333333333333,0.0,52.989124999999994,26.392102681503093
177,2023-08-25,200.28591666666668,4240.0,0.0,50.07147916666666,26.870119244627876
177,2023-08-26,201.52600000000004,4269.666666666667,0.0,50.38150000000001,26.84863135295496
177,2023-08-27,200.37216666666666,4303.0,0.0,50.09304166666666,26.48811700493196
177,2023-08-28,200.31275000000002,4331.333333333333,0.0,50.078187500000006,26.307042317608126
177,2023-08-29,237.44433333333333,5167.0,0.0,59.36108333333333,26.140168688041634
177,2023-08-30,225.77758333333335,4980.333333333333,0.0,56.44439583333334,25.78739347823662
177,2023-08-31,187.11841666666666,4070.6666666666665,0.0,46.77960416666666,26.147852771181352
177,2023-09-01,215.51,4614.666666666667,0.0,53.8775,26.565141216411437
177,2023-09-02,201.35733333333334,4388.0,0.0,50.339333333333336,26.102726324318855
177,2023-09-03,202.35975,4373.333333333333,0.0,50.589937500000005,26.320648885289632
177,2023-09-04,246.22458333333336,5143.333333333333,0.0,61.55614583333334,27.231513380319726
177,2023-09-05,303.4965,6214.0,0.0,75.874125,27.782253902478278
177,2023-09-06,326.8089166666667,6606.610166666666,0.0,81.70222916666667,28.13845538647098
177,2023-09-07,287.93508333333335,5912.644083333333,0.0,71.98377083333334,27.701155511422897
177,2023-09-08,300.04074999999995,6210.666666666667,0.0,75.01018749999999,27.48065370733147
177,2023-09-09,300.9741666666666,6065.333333333333,0.0,75.24354166666664,28.2266660483989
177,2023-09-10,302.1529166666667,6152.666666666667,0.0,75.53822916666668,27.934984954581576
177,2023-09-11,301.01441666666665,6169.666666666667,0.0,75.25360416666666,27.753044575161635
177,2023-09-12,299.4044166666666,6155.0,0.0,74.85110416666664,27.67038380945933
177,2023-09-13,299.6478333333334,6223.333333333333,0.0,74.91195833333335,27.3888070478486
177,2023-09-14,297.0449999999999,6176.0,0.0,74.26124999999998,27.358985994170975
177,2023-09-15,261.30491666666666,5464.0,0.0,65.32622916666666,27.20332115005287
177,2023-09-16,193.10225,4182.0,0.0,48.2755625,26.265661535549178
177,2023-09-17,201.69658333333334,4490.0,0.0,50.424145833333334,25.55272601769364
177,2023-09-18,221.9921666666667,4711.333333333333,0.0,55.49804166666667,26.802719146502525
177,2023-09-19,248.0281666666667,5347.333333333333,0.0,62.00704166666667,26.384494852055028
177,2023-09-20,226.34491666666668,4897.333333333333,0.0,56.58622916666667,26.290334895975136
177,2023-09-21,224.87675,4922.666666666667,0.0,56.21918749999999,25.98538555491603
177,2023-09-22,232.369,5092.0,0.0,58.09225,25.95821540324692
177,2023-09-23,252.2659166666667,5442.666666666667,0.0,63.06647916666667,26.365249068573416
177,2023-09-24,248.0051666666666,5421.333333333333,0.0,62.00129166666666,26.021939062756182
177,2023-09-25,202.9366666666667,4436.666666666667,0.0,50.73416666666667,26.018889681943403
177,2023-09-26,227.44316666666668,4901.666666666667,0.0,56.860791666666664,26.394543618950472
177,2023-09-27,250.45850000000004,5323.666666666667,0.0,62.61462500000001,26.761469554191976
177,2023-09-28,268.8680833333333,5734.0,0.0,67.21702083333332,26.672676677615005
177,2023-09-29,269.5446666666666,5496.0,0.0,67.38616666666665,27.89774221656154
177,2023-09-30,268.732,5586.666666666667,0.0,67.183,27.36224093078759
177,2023-10-01,270.9955833333333,5632.0,0.0,67.74889583333331,27.370618072818015
177,2023-10-02,269.33575,5660.0,0.0,67.3339375,27.06840149440518
177,2023-10-03,269.12491666666665,5608.666666666667,0.0,67.28122916666666,27.294762290007522
177,2023-10-04,211.511875,4424.0,0.0,52.87796875,27.195977598515668
177,2023-10-05,114.7355,2654.0,0.0,28.683875000000004,24.59132513815624
177,2023-10-06,207.95641666666666,4583.333333333333,0.0,51.989104166666664,25.809281821212117
177,2023-10-07,95.03216666666667,2428.6666666666665,0.0,23.758041666666667,22.25808295589716
177,2023-10-08,218.52108333333334,4575.333333333333,0.0,54.63027083333334,27.16787328488513
177,2023-10-09,301.4130833333333,6044.0,0.0,75.35327083333331,28.367605708599893
177,2023-10-10,275.0589166666667,5804.666666666667,0.0,68.76472916666665,26.954636573542356
177,2023-10-11,294.6970833333334,5902.666666666667,0.0,73.67427083333334,28.3996257458964
177,2023-10-12,295.31233333333336,5928.0,0.0,73.82808333333334,28.33729739278753
177,2023-10-13,298.48633333333333,6001.333333333333,0.0,74.62158333333333,28.29187557394653
177,2023-10-14,199.3755,4328.666666666667,0.0,49.843875,26.200083994301554
177,2023-10-15,200.22074999999998,4383.333333333333,0.0,50.055187499999995,25.98301976235741
177,2023-10-16,239.0428333333334,5038.0,0.0,59.76070833333335,26.989982472100927
177,2023-10-17,295.91991666666667,6108.858749999999,0.0,73.97997916666668,27.554919746216466
177,2023-10-18,272.42924999999997,5588.666666666667,0.0,68.10731249999999,27.72876745347727
177,2023-10-19,249.86816666666672,5246.666666666667,0.0,62.46704166666668,27.090217688479463
177,2023-10-20,223.41625,4796.666666666667,0.0,55.8540625,26.494776276928416
177,2023-10-21,202.607,4421.333333333333,0.0,50.65175000000001,26.06671030609168
177,2023-10-22,201.82308333333333,4522.666666666667,0.0,50.45577083333333,25.384072207276926
177,2023-10-23,212.60433333333333,4668.666666666667,0.0,53.15108333333334,25.903847981817314
177,2023-10-24,209.05275000000003,4760.666666666667,0.0,52.26318750000001,24.978890762848344
177,2023-10-25,140.28274999999994,3224.0,0.0,35.070687499999984,24.751086939102553
177,2023-10-26,107.09566666666665,3073.3333333333335,0.0,26.773916666666658,19.821990798987702
177,2023-10-27,252.69716666666662,5121.333333333333,0.0,63.17429166666666,28.067411801397203
177,2023-10-28,275.2908333333333,5508.0,0.0,68.82270833333331,28.43039258553215
177,2023-10-29,214.00541666666672,4481.333333333333,0.0,53.50135416666668,27.164552480040665
177,2023-10-30,207.69383333333334,4436.0,0.0,51.923458333333336,26.632816845756942
177,2023-10-31,251.48008333333337,5309.333333333333,0.0,62.87002083333334,26.943166889021438
177,2023-11-01,256.0609166666667,5434.0,0.0,64.01522916666667,26.804561053347243
177,2023-11-02,219.05200000000002,4573.333333333333,0.0,54.763000000000005,27.245789941690962
177,2023-11-03,271.81783333333334,5443.333333333333,0.0,67.95445833333333,28.4052132629108
177,2023-11-04,262.6485,5318.0,0.0,65.662125,28.093873965776613
177,2023-11-05,291.61125,5887.333333333333,0.0,72.9028125,28.175438688993314
177,2023-11-06,267.28299999999996,5416.666666666667,0.0,66.82074999999999,28.068827046153842
177,2023-11-07,330.0174166666667,6408.559333333334,0.0,82.50435416666667,29.29284062396482
177,2023-11-08,315.15749999999997,6225.683625000001,0.0,78.78937499999998,28.79556720969738
177,2023-11-09,318.435,6433.630958333334,0.0,79.60875,28.15462118873607
177,2023-11-10,276.62674999999996,5592.666666666667,0.0,69.15668749999999,28.13586535194898
177,2023-11-11,279.76625,5731.446291666667,0.0,69.9415625,27.766179851157553
177,2023-11-12,280.68625000000003,5703.333333333333,0.0,70.17156250000002,27.9948033679135
177,2023-11-13,302.3043333333334,6070.666666666667,0.0,75.57608333333334,28.326506964272646
177,2023-11-14,161.14374999999998,3200.0,0.0,40.285937499999996,28.644980143229166
177,2023-11-15,156.07991666666666,3070.6666666666665,0.0,39.019979166666666,28.913414871001592
177,2023-11-16,295.48675000000003,5810.0,0.0,73.87168750000001,28.92989896012622
177,2023-11-17,307.66141666666664,6001.333333333333,0.0,76.91535416666666,29.16153118982818
177,2023-11-18,284.7840833333333,5610.666666666667,0.0,71.19602083333334,28.872625844126265
177,2023-11-19,283.2756666666667,5624.086625,0.0,70.81891666666668,28.65116639668086
177,2023-11-20,277.012,5570.975541666667,0.0,69.253,28.284751594187046
177,2023-11-21,286.45925,5778.0,0.0,71.6148125,28.201379377235487
177,2023-11-22,281.10408333333334,5632.1205,0.0,70.27602083333333,28.390971524155262
177,2023-11-23,276.99858333333344,5521.913375,0.0,69.24964583333335,28.534679337687212
177,2023-11-24,293.1043333333333,5840.649708333333,0.0,73.27608333333332,28.546056221546827
177,2023-11-25,272.7359166666666,5412.0,0.0,68.18397916666666,28.666164190174086
177,2023-11-26,256.23533333333336,5174.0,0.0,64.05883333333333,28.170699415882837
177,2023-11-27,179.40766666666664,3634.6666666666665,0.0,44.85191666666666,28.077694714477865
177,2023-11-28,199.6208333333333,3872.0,0.0,49.90520833333333,29.32618389147153
177,2023-11-29,300.0330833333333,6005.050833333334,0.0,75.00827083333334,28.420878297218593
177,2023-11-30,173.62508333333335,3403.3333333333335,0.0,43.40627083333334,29.019706631570358
177,2023-12-01,209.93633333333335,4003.3333333333335,0.0,52.484083333333345,29.82983787121843
177,2023-12-02,335.41283333333337,6409.141250000001,0.0,83.85320833333334,29.769042775859834
177,2023-12-03,336.79091666666665,6551.163833333333,0.0,84.19772916666666,29.243338227798688
177,2023-12-04,254.48733333333334,4854.0,0.0,63.621833333333335,29.823007439454287
177,2023-12-05,352.60725,6677.163833333333,0.0,88.1518125,30.03891508153549
177,2023-12-06,324.72741666666667,6141.689249999999,0.0,81.18185416666667,30.075728570477946
177,2023-12-07,351.0451666666667,6582.983083333333,0.0,87.76129166666668,30.333693673179436
177,2023-12-08,352.17983333333336,6656.519791666667,0.0,88.04495833333334,30.095550647738484
177,2023-12-09,349.42366666666663,6658.255583333333,0.0,87.35591666666667,29.852237807315905
177,2023-12-10,348.6052499999999,6746.033875,0.0,87.15131249999997,29.394795527171873
177,2023-12-11,292.84366666666665,5761.988666666667,0.0,73.21091666666666,28.9100254603455
177,2023-12-12,202.68366666666668,3850.0,0.0,50.67091666666666,29.946292395382397
177,2023-12-13,331.2115,6342.666666666667,0.0,82.802875,29.704247674479717
177,2023-12-14,336.80816666666664,6467.8305,0.0,84.20204166666666,29.621634663878233
177,2023-12-15,345.75516666666664,6707.9435,0.0,86.43879166666667,29.320023934641398
177,2023-12-16,344.73933333333326,6751.6383749999995,0.0,86.18483333333332,29.04468711434965
177,2023-12-17,342.50641666666667,6815.809041666666,0.0,85.62660416666668,28.584877523639378
177,2023-12-18,326.46583333333336,6455.423708333333,0.0,81.61645833333334,28.767228393500734
177,2023-12-19,349.4754166666667,6622.666666666667,0.0,87.3688541666667,30.017102805600302
177,2023-12-20,340.88491666666664,6454.0,548.8493333333333,85.22122916666666,30.04442259537582
177,2023-12-21,346.0886666666667,6570.2825,1595.0472916666674,86.52216666666668,29.963212371597248
177,2023-12-22,348.9234166666667,6749.322041666666,1160.5648333333334,87.23085416666667,29.407289940419467
177,2023-12-23,349.05954166666675,6806.813541666666,503.6550833333333,87.26488541666669,29.170286713838568
177,2023-12-24,331.98008333333325,6450.666666666667,768.9573333333334,82.99502083333331,29.27470092023218
177,2023-12-25,353.62308333333334,6688.666666666667,693.5077500000002,88.40577083333334,30.07364655179574
177,2023-12-26,359.31175,6908.227166666667,667.78275,89.8279375,29.58624485375083
177,2023-12-27,345.6286666666667,6794.836166666667,934.6218750000003,86.40716666666667,28.93448815146397
177,2023-12-28,276.2357500000001,5645.333333333333,2160.945166666667,69.05893750000001,27.83398130461739
177,2023-12-29,155.13116666666664,3320.0,4748.203708333333,38.78279166666667,26.57945139725568
177,2023-12-30,251.36508333333336,5245.31075,2687.2660416666663,62.84127083333334,27.25955525821061
177,2023-12-31,232.65458333333336,4884.666666666667,3562.421208333333,58.16364583333334,27.093288280219284
177,2024-01-01,276.43316666666664,5607.333333333333,2564.780875,69.10829166666666,28.042634580707805
177,2024-01-02,275.4671666666666,5519.333333333333,2509.7792916666667,68.86679166666666,28.390187215646012
177,2024-01-03,239.54499999999996,4846.0,2836.135833333334,59.88624999999998,28.11827916494703
177,2024-01-04,267.21208333333334,5283.841833333333,2050.0285,66.80302083333333,28.766784635859395
177,2024-01-05,143.68866666666665,3264.0,4271.896291666667,35.92216666666667,25.04133064406318
177,2024-01-06,337.6150833333334,6451.333333333333,1895.1715416666664,84.40377083333334,29.76853052125315
177,2024-01-07,352.09166666666664,6725.864416666666,3227.743416666666,88.02291666666665,29.777804603463633
177,2024-01-08,312.52783333333326,5977.231625,3219.8279583333333,78.13195833333332,29.742238606061118
177,2024-01-09,214.0590833333333,4315.333333333333,5296.072458333332,53.51477083333332,28.216578534553783
177,2024-01-10,276.7110833333333,5712.666666666667,1972.010375,69.17777083333333,27.55324213492434
177,2024-01-11,338.24375,6543.429375,1477.7882916666665,84.5609375,29.404202103375905
177,2024-01-12,379.23166666666657,7202.056416666667,1544.30775,94.80791666666664,29.952502531963937
177,2024-01-13,369.1653333333333,7251.859291666665,1540.9772500000001,92.29133333333333,28.957200997049288
177,2024-01-14,304.02358333333336,5816.158416666666,2614.8763750000003,76.00589583333334,29.73418808949128
177,2024-01-15,374.4898333333333,6980.389833333334,1735.4944166666664,93.62245833333333,30.51724979272687
177,2024-01-16,331.24983333333336,6384.220083333334,3545.068333333334,82.81245833333334,29.51432507049946
177,2024-01-17,247.39950000000002,4968.033875,7335.994874999999,61.84987500000001,28.326916802675782
177,2024-01-18,365.1690833333334,6928.983041666666,4309.459041666667,91.29227083333335,29.9784752904827
177,2024-01-19,296.4891666666667,5612.8829166666665,2812.2882499999996,74.12229166666667,30.047468204161376
177,2024-01-20,172.42525,3207.3333333333335,316.4116249999998,43.1063125,30.58030441955934
177,2024-01-21,292.3089166666667,5420.666666666667,20.600375,73.07722916666667,30.674281533124258
177,2024-01-22,312.1521666666667,5802.666666666667,63.27216666666666,78.03804166666667,30.600165005553002
177,2024-01-23,333.4348333333333,6353.208999999999,771.8675416666666,83.35870833333333,29.854023013322
177,2024-01-24,351.67383333333333,6763.984916666667,2468.1594166666664,87.91845833333333,29.5748440195656
177,2024-01-25,357.1995833333333,6935.709958333333,1020.8898333333335,89.29989583333332,29.295779505405395
177,2024-01-26,343.2213333333334,6736.409333333334,977.3191666666668,85.80533333333335,28.982166232838452
177,2024-01-27,349.69391666666667,6846.38375,495.62362500000023,87.42347916666667,29.054397697746477
177,2024-01-28,248.95200000000003,5217.8926666666675,1513.3568750000002,62.23800000000001,27.1397295894294
177,2024-01-29,200.93758333333335,4327.401125,2953.513166666667,50.23439583333334,26.413080742415453
177,2024-01-30,340.59358333333336,6695.908041666667,1524.570166666667,85.14839583333334,28.93423597126055
177,2024-01-31,337.0094166666667,6666.881416666667,1270.813916666667,84.25235416666668,28.754402225901625
177,2024-02-01,329.2143333333333,6522.646000000001,1542.0245416666667,82.30358333333334,28.710447663587917
177,2024-02-02,328.81183333333337,6554.497166666667,1349.1129583333334,82.20295833333334,28.53600000708589
177,2024-02-03,326.69391666666655,6483.333333333333,1229.4183750000002,81.67347916666664,28.66340199443015
177,2024-02-04,285.5028333333333,5770.0,1159.3579583333335,71.37570833333332,28.146192090313882
177,2024-02-05,231.56591666666668,4729.288125,2002.4857083333336,57.89147916666667,27.852481976637634
177,2024-02-06,185.66175,3623.2429583333337,4408.451875,46.4154375,29.148084558364847
177,2024-02-07,337.94666666666666,6684.0,1804.094166666667,84.48666666666665,28.760521976195225
177,2024-02-08,333.6993333333334,6711.299458333334,1511.2765,83.42483333333335,28.28353961696866
177,2024-02-09,305.18891666666667,6169.333333333333,1710.4641666666666,76.29722916666665,28.139447065683303
177,2024-02-10,312.29591666666664,6264.666666666667,1458.5074583333333,78.07397916666666,28.356548993916498
177,2024-02-11,237.82000000000005,5006.666666666667,2238.5766249999997,59.45500000000001,27.019962050599204
177,2024-02-12,236.19274999999993,4963.375875,2693.976708333332,59.04818749999998,27.069138561194833
177,2024-02-13,313.8886666666667,6308.971791666667,1808.7113749999999,78.47216666666668,28.301019952474256
177,2024-02-14,190.20041666666668,4216.248583333333,3864.625791666667,47.55010416666667,25.66080601641208
177,2024-02-15,203.3046666666667,4112.0,4484.459708333333,50.82616666666667,28.124141834198017
177,2024-02-16,315.04825,6334.983041666666,1507.2679583333331,78.7620625,28.288938585885315
177,2024-02-17,310.2604166666667,6304.316374999999,1569.5253750000002,77.56510416666667,27.994544771539786
177,2024-02-18,315.70950000000005,6347.785333333333,2306.973375,78.92737500000001,28.29114058204867
177,2024-02-19,310.74533333333335,6182.666666666667,2379.175916666667,77.68633333333335,28.58997796707642
177,2024-02-20,312.03908333333334,6209.471291666666,2121.7742083333333,78.00977083333333,28.5850797218415
177,2024-02-21,315.6673333333334,6363.129958333334,2551.943791666667,78.91683333333334,28.21914727818578
177,2024-02-22,322.6861666666667,6561.807916666668,2544.0791249999997,80.67154166666668,27.97318210722625
177,2024-02-23,328.48983333333337,6684.005624999999,2558.5327083333327,82.12245833333334,27.955686656249807
177,2024-02-24,318.32958333333335,6279.333333333333,3017.0729166666674,79.58239583333334,28.83689531576247
177,2024-02-25,322.73600000000005,6410.333333333333,2396.0031249999997,80.68400000000001,28.638603504757942
177,2024-02-26,323.1691666666666,6517.0,2359.8440416666667,80.79229166666666,28.20767136804596
177,2024-02-27,320.4379166666667,6532.627125,2654.285375,80.10947916666666,27.902368339121892
177,2024-02-28,313.559,6480.084791666667,2866.731708333334,78.38975000000002,27.52476501480964
177,2024-02-29,201.12733333333335,4250.666666666667,4998.1428750000005,50.28183333333334,26.915291274571313
177,2024-03-01,201.88825000000006,4267.333333333333,4902.401000000001,50.472062500000014,26.91159964263397
177,2024-03-02,279.35799999999995,5812.527291666666,3327.903166666667,69.83949999999999,27.33890687466664
177,2024-03-03,361.2801666666666,7355.694791666665,1329.4767916666665,90.32004166666665,27.938652607642766
177,2024-03-04,346.654125,7187.785291666667,1591.6985416666666,86.66353125,27.433821884762637
177,2024-03-05,280.41600000000005,5960.203333333334,2825.7849583333323,70.10400000000001,26.762504411202976
177,2024-03-06,201.38608333333332,4478.0,4632.618916666666,50.34652083333333,25.581759059724078
177,2024-03-07,201.62950000000004,4471.333333333333,4564.475875,50.40737500000001,25.65086788057254
177,2024-03-08,201.4550833333333,4516.666666666667,4355.682625,50.363770833333334,25.371446472939724
177,2024-03-09,268.91600000000005,5769.238208333333,3449.931791666666,67.22900000000001,26.514485819932453
177,2024-03-10,176.41191666666668,3726.6666666666665,5346.016499999998,44.10297916666667,26.92727511553369
177,2024-03-11,317.8504166666667,6498.0,2489.737124999999,79.46260416666668,27.824547863017685
177,2024-03-12,322.4868333333333,6640.666666666667,2439.6571666666664,80.62170833333333,27.623922351336883
177,2024-03-13,331.361,6830.0,2492.6292500000004,82.84025,27.59724482674475
177,2024-03-14,330.6978333333332,6770.666666666667,2654.488291666667,82.6744583333333,27.783372025567804
177,2024-03-15,240.87516666666662,4983.954833333334,4193.957833333333,60.21879166666666,27.491786854854556
177,2024-03-16,200.61941666666667,4161.774,5115.202458333334,50.15485416666666,27.420761318103505
177,2024-03-17,203.05166666666665,4534.0,4994.087333333333,50.76291666666667,25.474758797725823
177,2024-03-18,202.32141666666666,4494.0,5306.033833333334,50.580354166666666,25.60907117205657
177,2024-03-19,202.17000000000004,4492.666666666667,5438.463958333335,50.54250000000001,25.5975
177,2024-03-20,202.0799166666667,4474.666666666667,5623.764666666666,50.51997916666667,25.689018011894127
177,2024-03-21,253.46,5103.333333333333,5054.416541666666,63.365,28.251436316133244
177,2024-03-22,322.06516666666664,6316.666666666667,3156.606583333334,80.51629166666666,29.002860523306946
177,2024-03-23,323.2860833333333,6381.333333333333,3703.629333333333,80.82152083333332,28.81778631468519
177,2024-03-24,326.9392500000001,6486.666666666667,3034.1214583333335,81.7348125,28.67018654290853
177,2024-03-25,324.783,6582.655374999999,2910.52,81.19575,28.065785913940545
177,2024-03-26,323.0771666666667,6601.333333333333,3197.45175,80.76929166666667,27.83938522099913
177,2024-03-27,330.4659166666667,6802.0,3045.892958333334,82.61647916666668,27.63599366812049
177,2024-03-28,331.56991666666664,6822.677958333333,3210.6950416666664,82.89247916666666,27.64428016130917
177,2024-03-29,222.686,4692.666666666667,4648.297541666666,55.671499999999995,26.993440758630488
177,2024-03-30,330.4256666666667,7045.333333333333,1965.851708333333,82.60641666666668,26.678245655122378
177,2024-03-31,331.96858333333336,6922.666666666667,2667.7312083333336,82.99214583333334,27.27775363339433
177,2024-04-01,332.7045833333333,6886.0,2651.5454999999997,83.17614583333332,27.48380150345306
177,2024-04-02,262.9053333333333,5666.666666666667,3259.2525833333334,65.72633333333333,26.39105596078431
177,2024-04-03,202.4594166666666,4512.0,5266.304916666667,50.61485416666665,25.524305152309886
177,2024-04-04,222.69366666666667,4912.666666666667,6333.914958333334,55.67341666666666,25.785502928936538
177,2024-04-05,231.76141666666663,5093.333333333333,5511.510791666665,57.940354166666665,25.88356397523996
177,2024-04-06,232.37283333333338,5078.0,4820.456708333333,58.093208333333344,26.030211374775725
177,2024-04-07,232.49933333333328,5115.333333333333,4393.737416666667,58.124833333333314,25.854301598679346
177,2024-04-08,232.60283333333328,5162.666666666667,4165.663291666667,58.15070833333332,25.628663163954883
177,2024-04-09,232.4993333333333,5238.666666666667,3610.9281666666666,58.12483333333333,25.2456167175702
177,2024-04-10,124.75966666666666,2872.0,5732.753208333333,31.18991666666667,24.710117359176728
177,2024-04-11,29.26558333333333,797.3333333333334,8047.337374999999,7.316395833333332,20.878644631410253
177,2024-04-12,69.3565,1882.6666666666667,7064.411749999999,17.339125,20.9555359861898
177,2024-04-13,126.25275,2911.3333333333335,6285.407958333332,31.5631875,24.66800067265858
177,2024-04-14,202.44408333333334,4558.0,4605.625708333335,50.61102083333334,25.264796563429382
177,2024-04-15,202.19491666666667,4547.333333333333,4672.500291666668,50.54872916666666,25.292891459585594
177,2024-04-16,202.47091666666668,4516.0,4698.326791666666,50.61772916666667,25.503145799503006
177,2024-04-17,202.43449999999999,4471.333333333333,4895.500458333333,50.608624999999996,25.753278235425675
177,2024-04-18,202.16616666666673,4608.9122916666665,4340.308750000001,50.54154166666668,24.951408747819016
177,2024-04-19,202.46708333333333,4549.333333333333,4752.7702500000005,50.616770833333334,25.31580288015338
177,2024-04-20,202.27924999999996,4505.0,4875.762958333333,50.56981249999999,25.5412164354421
177,2024-04-21,202.11250000000004,4505.0,4690.563708333333,50.52812500000001,25.520161394746584
177,2024-04-22,202.05116666666663,4496.666666666667,4778.3429166666665,50.51279166666666,25.55969725105015
177,2024-04-23,201.94575,4478.666666666667,4548.543541666666,50.4864375,25.64903411543614
177,2024-04-24,251.33441666666667,5338.666666666667,3709.5151250000004,62.83360416666667,26.779606770833333
177,2024-04-25,130.62466666666668,2513.5555416666666,4993.7039583333335,32.65616666666667,29.56117870635432
177,2024-04-26,300.8687500000001,5301.005666666667,2306.263041666666,75.21718750000002,32.285227505887725
177,2024-04-27,301.7868333333334,5521.333333333333,1874.6220000000003,75.44670833333336,31.09147736557193
177,2024-04-28,302.90808333333337,5551.333333333333,1934.9512500000003,75.72702083333334,31.038347796825587
177,2024-04-29,296.73258333333337,5414.666666666667,2359.133625,74.18314583333334,31.17299639610523
177,2024-04-30,292.4411666666667,5303.333333333333,2543.1150833333336,73.11029166666665,31.367118222292056
177,2024-05-01,292.15558333333337,5286.666666666667,2574.472083333333,73.03889583333334,31.435277614018492
177,2024-05-02,292.72866666666664,5278.0,1652.433791666667,73.18216666666666,31.54865919329712
177,2024-05-03,292.376,5314.0,2023.1873750000002,73.094,31.297180027600053
177,2024-05-04,292.68075,5353.333333333333,2176.268416666667,73.1701875,31.09960771326276
177,2024-05-05,292.8034166666667,5391.333333333333,2629.473625,73.20085416666667,30.893349235913607
177,2024-05-06,292.7075833333333,5424.0,2635.3595833333334,73.17689583333332,30.69724010314241
177,2024-05-07,220.547,4281.696958333333,3552.1718333333333,55.13675,29.300178501072686
177,2024-05-08,202.58016666666666,3935.3333333333335,4718.9269583333335,50.64504166666667,29.28197987605173
177,2024-05-09,202.53033333333335,3860.0,5016.159083333333,50.632583333333336,29.846115184225674
177,2024-05-10,202.60508333333325,4010.6666666666665,3459.3693333333335,50.651270833333314,28.735503217115454
177,2024-05-11,202.4785833333333,4339.333333333333,1459.6742916666665,50.61964583333333,26.542456787396933
177,2024-05-12,202.47283333333337,4268.666666666667,1412.5880416666669,50.61820833333335,26.981094024936237
177,2024-05-13,202.47283333333334,4046.6666666666665,2779.561333333333,50.618208333333335,28.46127595414607
177,2024-05-14,203.7991666666667,3981.3333333333335,3768.3728333333333,50.94979166666668,29.117823000390718
177,2024-05-15,252.8045,4800.0,3449.0689583333333,63.201125000000005,29.959088836805552
177,2024-05-16,252.8869166666667,4980.666666666667,2682.4458333333337,63.22172916666668,28.8817777601169
177,2024-05-17,252.8524166666667,5010.666666666667,2336.6560000000004,63.21310416666667,28.704939398727163
177,2024-05-18,252.87925000000004,4992.666666666667,2383.7422916666665,63.2198125,28.811486188075847
177,2024-05-19,10.553166666666668,212.0,97.11541666666666,2.638291666666667,28.31600458595388
177,2024-05-20,0.0,0.0,0.0,0.0,0.0
